ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 00:00,2,0.000,ALERT,214.19,300.57,59.965,1493265603,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,685320.0,685320.0,3187,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265605,1907054.00
04/27/2017 00:00,2,0.000,ALERT,213.06,298.17,59.965,1493265603,"274151322000085","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,906572.7,906572.7,3176,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265607,1907055.00
04/27/2017 00:00,2,0.000,ALERT,214.41,300.27,59.965,1493265603,"201051344000633","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,671728.5,671728.5,3198,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265609,1907056.00
04/27/2017 00:00,2,0.000,ALERT,213.74,300.57,59.959,1493265603,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,674699.8,674699.8,3188,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265611,1907057.00
04/27/2017 00:00,2,0.000,ALERT,213.29,299.97,59.954,1493265603,"201051344000646","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,668342.4,668342.4,3193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265612,1907058.00
04/27/2017 00:00,2,0.000,ALERT,212.61,297.87,59.959,1493265603,"274151322000052","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,939629.5,939629.5,3180,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265614,1907059.00
04/27/2017 00:00,2,0.000,ALERT,213.51,300.27,59.944,1493265603,"201051344000585","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,679552.7,679552.7,3191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265616,1907060.00
04/27/2017 00:00,2,0.000,ALERT,213.29,300.27,59.975,1493265603,"201051344001230","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,672729.3,672729.3,3194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265618,1907061.00
04/27/2017 00:00,2,0.000,ALERT,213.96,300.87,59.959,1493265603,"201051344000582","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,662661.4,662661.4,3186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265620,1907062.00
04/27/2017 00:00,2,0.000,ALERT,213.06,299.67,59.965,1493265603,"201051344000955","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,681150.0,681150.0,3190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265621,1907063.00
04/27/2017 00:00,2,0.000,ALERT,212.83,297.87,59.954,1493265603,"274151322000094","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,767689.4,767689.4,3277,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265623,1907064.00
04/27/2017 00:00,2,0.000,ALERT,213.74,301.17,59.938,1493265603,"201051344000579","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,692260.7,692260.7,3190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493265625,1907065.00
04/27/2017 00:00,2,0.000,ALERT,213.06,300.27,59.959,1493265603,"201051344000890","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,674975.3,674975.3,3190,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265627,1907066.00
04/27/2017 00:00,2,0.000,ALERT,213.51,299.97,59.991,1493265603,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,677889.3,677889.3,3186,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265629,1907067.00
04/27/2017 00:00,2,0.000,ALERT,213.51,299.67,59.954,1493265603,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,636724.5,636724.5,3211,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265630,1907068.00
04/27/2017 00:00,2,0.000,ALERT,213.06,298.77,59.954,1493265603,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,930083.7,930083.7,3181,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265632,1907069.00
04/27/2017 00:00,2,0.000,ALERT,213.51,298.77,59.959,1493265603,"274151322000076","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,991491.7,991491.7,3177,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265634,1907070.00
04/27/2017 00:00,2,0.000,ALERT,213.74,301.17,59.965,1493265603,"201051344000868","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,673247.6,673247.6,3189,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265636,1907071.00
04/27/2017 00:00,2,0.000,ALERT,212.83,299.37,59.954,1493265603,"274151322000095","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,981898.5,981898.5,3183,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265638,1907072.00
04/27/2017 00:00,2,0.000,ALERT,213.51,300.27,59.959,1493265603,"201051344000988","219011344069620",0.00,2.00,0,295.76,302.68,0.0,0.0,0.000,611681.2,611681.2,3201,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265639,1907073.00
04/27/2017 00:00,2,0.000,ALERT,213.06,298.77,59.928,1493265603,"201051344001025","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,677178.5,677178.5,3195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265641,1907074.00
04/27/2017 00:00,2,0.000,ALERT,213.74,300.57,59.954,1493265603,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,685442.0,685442.0,3185,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265643,1907075.00
04/27/2017 00:00,2,0.000,ALERT,214.41,300.27,59.944,1493265603,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,685877.4,685877.4,3192,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493265645,1907076.00
04/27/2017 00:00,2,0.000,ALERT,213.51,299.37,59.965,1493265603,"201051344000685","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,677921.7,677921.7,3198,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265647,1907077.00
04/27/2017 00:00,2,0.000,ALERT,213.51,299.37,59.996,1493265603,"201051344000917","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,674535.9,674535.9,3196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265649,1907078.00
04/27/2017 00:00,2,0.000,ALERT,213.51,299.97,59.965,1493265603,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,682378.2,682378.2,3193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493265650,1907079.00
04/27/2017 00:00,2,0.000,ALERT,213.29,298.77,60.002,1493265603,"201051344000651","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,671179.5,671179.5,3192,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265652,1907080.00
04/27/2017 00:00,2,0.000,ALERT,212.38,298.17,59.959,1493265603,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,891501.7,891501.7,3181,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265654,1907081.00
04/27/2017 00:00,2,0.000,ALERT,213.74,297.87,59.965,1493265603,"274151322000068","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,768050.2,768050.2,3273,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265656,1907082.00
04/27/2017 00:00,2,0.000,ALERT,213.06,299.37,59.965,1493265603,"201051344001135","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,666802.7,666802.7,3189,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265658,1907083.00
04/27/2017 00:00,2,0.000,ALERT,213.51,301.17,59.959,1493265603,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,687370.5,687370.5,3193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265660,1907084.00
04/27/2017 00:00,2,0.000,ALERT,213.51,299.37,59.928,1493265603,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,675521.0,675521.0,3193,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493265661,1907085.00
04/27/2017 00:00,2,0.000,ALERT,212.83,299.07,59.954,1493265603,"274151322000054","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,909601.1,909601.1,3175,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265663,1907086.00
04/27/2017 00:00,2,0.000,ALERT,213.96,299.67,59.917,1493265603,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,672186.3,672186.3,3195,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265665,1907087.00
04/27/2017 00:00,2,0.000,ALERT,213.29,299.67,59.986,1493265603,"201051344001093","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,674354.2,674354.2,3191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265667,1907088.00
04/27/2017 00:00,2,0.000,ALERT,213.51,300.57,59.949,1493265603,"201051344000900","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,693366.2,693366.2,3195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265669,1907089.00
04/27/2017 00:00,2,0.000,ALERT,213.96,300.27,59.954,1493265603,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,682809.4,682809.4,3190,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493265670,1907090.00
04/27/2017 00:00,2,0.000,ALERT,213.74,301.17,59.954,1493265603,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,695716.1,695716.1,3185,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265673,1907091.00
04/27/2017 00:00,2,0.000,ALERT,213.74,300.57,59.944,1493265603,"201051344000983","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,686367.1,686367.1,3190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493265675,1907092.00
04/27/2017 00:00,2,0.000,ALERT,213.96,300.27,59.954,1493265603,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,672035.6,672035.6,3192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493265676,1907093.00
04/27/2017 00:00,2,0.000,ALERT,214.19,300.87,59.933,1493265603,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,686185.0,686185.0,3196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265678,1907094.00
04/27/2017 00:00,2,0.000,ALERT,213.06,297.26,59.949,1493265603,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,881702.7,881702.7,3231,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493265680,1907095.00
04/27/2017 00:15,2,0.000,ALERT,213.96,299.67,59.965,1493266504,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,685320.0,685320.0,3189,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266506,1907096.00
04/27/2017 00:15,2,0.000,ALERT,213.06,298.17,59.959,1493266504,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,906572.7,906572.7,3178,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266507,1907097.00
04/27/2017 00:15,2,0.000,ALERT,214.19,299.67,60.012,1493266504,"201051344000633","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,671728.5,671728.5,3200,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266509,1907098.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.97,59.981,1493266504,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,674699.8,674699.8,3190,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266511,1907099.00
04/27/2017 00:15,2,0.000,ALERT,213.29,299.67,59.965,1493266504,"201051344000646","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,668342.4,668342.4,3195,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266513,1907100.00
04/27/2017 00:15,2,0.000,ALERT,212.83,297.87,59.970,1493266504,"274151322000052","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,939629.5,939629.5,3182,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266515,1907101.00
04/27/2017 00:15,2,0.000,ALERT,213.51,299.97,59.970,1493266504,"201051344000585","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,679552.7,679552.7,3193,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266516,1907102.00
04/27/2017 00:15,2,0.000,ALERT,213.51,299.97,59.965,1493266504,"201051344001230","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,672729.3,672729.3,3196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266518,1907103.00
04/27/2017 00:15,2,0.000,ALERT,213.96,300.57,59.965,1493266504,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,662661.4,662661.4,3188,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266520,1907104.00
04/27/2017 00:15,2,0.000,ALERT,213.06,299.37,59.949,1493266504,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,681150.0,681150.0,3192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266522,1907105.00
04/27/2017 00:15,2,0.000,ALERT,213.06,297.57,59.959,1493266504,"274151322000094","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,767689.4,767689.4,3279,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266523,1907106.00
04/27/2017 00:15,2,0.000,ALERT,213.51,300.57,59.965,1493266504,"201051344000579","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,692260.7,692260.7,3192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266525,1907107.00
04/27/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1493266504,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,674975.3,674975.3,3192,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266527,1907108.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.67,59.928,1493266504,"201051344000438","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,677889.3,677889.3,3188,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266529,1907109.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.37,59.970,1493266504,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,636724.5,636724.5,3213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266531,1907110.00
04/27/2017 00:15,2,0.000,ALERT,213.29,299.07,59.965,1493266504,"274151322000083","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,930083.7,930083.7,3183,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266533,1907111.00
04/27/2017 00:15,2,0.000,ALERT,213.74,298.77,59.975,1493266504,"274151322000076","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,991491.7,991491.7,3179,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266535,1907112.00
04/27/2017 00:15,2,0.000,ALERT,213.74,300.57,59.991,1493266504,"201051344000868","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,673247.6,673247.6,3191,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266536,1907113.00
04/27/2017 00:15,2,0.000,ALERT,213.06,299.07,59.981,1493266504,"274151322000095","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,981898.5,981898.5,3185,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266538,1907114.00
04/27/2017 00:15,2,0.000,ALERT,213.51,299.97,59.981,1493266504,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,611681.2,611681.2,3203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266540,1907115.00
04/27/2017 00:15,2,0.000,ALERT,213.29,298.77,59.975,1493266504,"201051344001025","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,677178.5,677178.5,3197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266542,1907116.00
04/27/2017 00:15,2,0.000,ALERT,213.51,299.97,59.986,1493266504,"201051344000458","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,685442.0,685442.0,3187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266544,1907117.00
04/27/2017 00:15,2,0.000,ALERT,214.19,299.97,59.986,1493266504,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,685877.4,685877.4,3194,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266545,1907118.00
04/27/2017 00:15,2,0.000,ALERT,213.96,299.97,59.981,1493266504,"201051344000685","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,677921.7,677921.7,3200,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266547,1907119.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.37,59.986,1493266504,"201051344000917","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,674535.9,674535.9,3198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266549,1907120.00
04/27/2017 00:15,2,0.000,ALERT,213.96,299.97,59.981,1493266504,"201051344001145","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,682378.2,682378.2,3195,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266551,1907121.00
04/27/2017 00:15,2,0.000,ALERT,213.51,298.77,59.991,1493266504,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,671179.5,671179.5,3194,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266553,1907122.00
04/27/2017 00:15,2,0.000,ALERT,212.61,298.47,59.965,1493266504,"274151322000088","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,891501.7,891501.7,3183,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266554,1907123.00
04/27/2017 00:15,2,0.000,ALERT,213.74,297.26,59.965,1493266504,"274151322000068","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,768050.2,768050.2,3275,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266556,1907124.00
04/27/2017 00:15,2,0.000,ALERT,213.29,299.67,59.975,1493266504,"201051344001135","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,666802.7,666802.7,3191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266558,1907125.00
04/27/2017 00:15,2,0.000,ALERT,213.29,300.57,59.965,1493266504,"201051344000594","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,687370.5,687370.5,3195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266560,1907126.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.37,59.981,1493266504,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,675521.0,675521.0,3195,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266562,1907127.00
04/27/2017 00:15,2,0.000,ALERT,212.83,297.87,59.959,1493266504,"274151322000054","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,909601.1,909601.1,3177,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266563,1907128.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.67,59.975,1493266504,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,672186.3,672186.3,3197,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266565,1907129.00
04/27/2017 00:15,2,0.000,ALERT,213.51,299.67,59.975,1493266504,"201051344001093","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,674354.2,674354.2,3193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266567,1907130.00
04/27/2017 00:15,2,0.000,ALERT,213.51,299.97,59.975,1493266504,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,693366.2,693366.2,3197,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266569,1907131.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.37,59.986,1493266504,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,682809.4,682809.4,3192,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266571,1907132.00
04/27/2017 00:15,2,0.000,ALERT,213.74,300.57,59.970,1493266504,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,695716.1,695716.1,3187,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493266572,1907133.00
04/27/2017 00:15,2,0.000,ALERT,213.29,299.67,59.970,1493266504,"201051344000983","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,686367.1,686367.1,3192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266574,1907134.00
04/27/2017 00:15,2,0.000,ALERT,213.51,299.07,59.970,1493266504,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,672035.6,672035.6,3194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266576,1907135.00
04/27/2017 00:15,2,0.000,ALERT,213.74,299.67,59.965,1493266504,"201051344000576","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,686185.0,686185.0,3198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266578,1907136.00
04/27/2017 00:15,2,0.000,ALERT,213.06,297.26,59.991,1493266504,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,881702.7,881702.7,3233,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493266580,1907137.00
04/27/2017 00:30,2,0.000,ALERT,214.19,300.57,60.002,1493267403,"201051344000645","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,685320.0,685320.0,3191,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267405,1907138.00
04/27/2017 00:30,2,0.000,ALERT,213.29,298.77,59.986,1493267403,"274151322000085","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,906572.7,906572.7,3180,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267407,1907139.00
04/27/2017 00:30,2,0.000,ALERT,214.41,300.57,59.991,1493267403,"201051344000633","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,671728.5,671728.5,3202,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267409,1907140.00
04/27/2017 00:30,2,0.000,ALERT,213.96,300.57,59.996,1493267403,"201051344000469","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,674699.8,674699.8,3192,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267411,1907141.00
04/27/2017 00:30,2,0.000,ALERT,213.06,299.37,60.002,1493267403,"201051344000646","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,668342.4,668342.4,3197,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267412,1907142.00
04/27/2017 00:30,2,0.000,ALERT,212.83,297.87,59.996,1493267403,"274151322000052","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,939629.5,939629.5,3184,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267414,1907143.00
04/27/2017 00:30,2,0.000,ALERT,213.29,299.37,60.002,1493267403,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,679552.7,679552.7,3195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267416,1907144.00
04/27/2017 00:30,2,0.000,ALERT,213.06,299.67,60.007,1493267403,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,672729.3,672729.3,3198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267418,1907145.00
04/27/2017 00:30,2,0.000,ALERT,213.74,300.27,60.044,1493267403,"201051344000582","219011344069620",0.00,1.00,0,298.77,301.77,0.0,0.0,0.000,662661.4,662661.4,3190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267419,1907146.00
04/27/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1493267403,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,681150.0,681150.0,3194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267421,1907147.00
04/27/2017 00:30,2,0.000,ALERT,213.29,298.17,59.996,1493267403,"274151322000094","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,767689.4,767689.4,3281,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267423,1907148.00
04/27/2017 00:30,2,0.000,ALERT,213.74,301.17,60.002,1493267403,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,692260.7,692260.7,3194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267425,1907149.00
04/27/2017 00:30,2,0.000,ALERT,213.06,299.37,59.965,1493267403,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,674975.3,674975.3,3194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267427,1907150.00
04/27/2017 00:30,2,0.000,ALERT,213.29,299.07,59.991,1493267403,"201051344000438","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,677889.3,677889.3,3190,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267428,1907151.00
04/27/2017 00:30,2,0.000,ALERT,213.51,298.77,59.996,1493267403,"201051344000417","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,636724.5,636724.5,3215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267430,1907152.00
04/27/2017 00:30,2,0.000,ALERT,213.29,298.47,59.965,1493267403,"274151322000083","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,930083.7,930083.7,3185,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267432,1907153.00
04/27/2017 00:30,2,0.000,ALERT,213.96,298.47,59.996,1493267403,"274151322000076","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,991491.7,991491.7,3181,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267434,1907154.00
04/27/2017 00:30,2,0.000,ALERT,213.74,301.17,60.002,1493267403,"201051344000868","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,673247.6,673247.6,3193,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267436,1907155.00
04/27/2017 00:30,2,0.000,ALERT,213.29,299.37,59.996,1493267403,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,981898.5,981898.5,3187,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267438,1907156.00
04/27/2017 00:30,2,0.000,ALERT,213.74,300.27,60.018,1493267403,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,611681.2,611681.2,3205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267440,1907157.00
04/27/2017 00:30,2,0.000,ALERT,213.06,298.47,59.996,1493267403,"201051344001025","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,677178.5,677178.5,3199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267441,1907158.00
04/27/2017 00:30,2,0.000,ALERT,213.74,300.57,59.991,1493267403,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,685442.0,685442.0,3189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267443,1907159.00
04/27/2017 00:30,2,0.000,ALERT,214.19,300.57,59.996,1493267403,"201051344000853","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,685877.4,685877.4,3196,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267445,1907160.00
04/27/2017 00:30,2,0.000,ALERT,213.74,299.37,59.986,1493267403,"201051344000685","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,677921.7,677921.7,3202,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267447,1907161.00
04/27/2017 00:30,2,0.000,ALERT,213.29,298.77,59.986,1493267403,"201051344000917","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,674535.9,674535.9,3200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267449,1907162.00
04/27/2017 00:30,2,0.000,ALERT,213.51,299.37,59.981,1493267403,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,682378.2,682378.2,3197,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267451,1907163.00
04/27/2017 00:30,2,0.000,ALERT,213.29,298.47,59.970,1493267403,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,671179.5,671179.5,3196,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267453,1907164.00
04/27/2017 00:30,2,0.000,ALERT,212.61,297.87,59.975,1493267403,"274151322000088","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,891501.7,891501.7,3185,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267454,1907165.00
04/27/2017 00:30,2,0.000,ALERT,213.74,297.57,59.981,1493267403,"274151322000068","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,768050.2,768050.2,3277,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267456,1907166.00
04/27/2017 00:30,2,0.000,ALERT,213.06,299.37,59.970,1493267403,"201051344001135","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,666802.7,666802.7,3193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267458,1907167.00
04/27/2017 00:30,2,0.000,ALERT,213.51,300.87,59.991,1493267403,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,687370.5,687370.5,3197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267460,1907168.00
04/27/2017 00:30,2,0.000,ALERT,213.51,299.07,59.991,1493267403,"201051344001203","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,675521.0,675521.0,3197,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267462,1907169.00
04/27/2017 00:30,2,0.000,ALERT,213.06,298.47,59.970,1493267403,"274151322000054","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,909601.1,909601.1,3179,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267464,1907170.00
04/27/2017 00:30,2,0.000,ALERT,213.96,299.97,59.981,1493267403,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,672186.3,672186.3,3199,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267465,1907171.00
04/27/2017 00:30,2,0.000,ALERT,213.29,299.37,59.944,1493267403,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,674354.2,674354.2,3195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267467,1907172.00
04/27/2017 00:30,2,0.000,ALERT,213.74,300.57,59.954,1493267403,"201051344000900","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,693366.2,693366.2,3199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267469,1907173.00
04/27/2017 00:30,2,0.000,ALERT,213.96,299.67,59.981,1493267403,"201051344000648","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,682809.4,682809.4,3194,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267471,1907174.00
04/27/2017 00:30,2,0.000,ALERT,213.74,300.87,59.986,1493267403,"201051344000569","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,695716.1,695716.1,3189,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267472,1907175.00
04/27/2017 00:30,2,0.000,ALERT,213.74,300.57,60.028,1493267403,"201051344000983","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,686367.1,686367.1,3194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267474,1907176.00
04/27/2017 00:30,2,0.000,ALERT,213.74,300.27,59.986,1493267403,"201051344001158","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,672035.6,672035.6,3196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267476,1907177.00
04/27/2017 00:30,2,0.000,ALERT,214.19,300.87,59.981,1493267403,"201051344000576","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,686185.0,686185.0,3200,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493267478,1907178.00
04/27/2017 00:30,2,0.000,ALERT,213.29,297.57,59.981,1493267403,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,881702.7,881702.7,3235,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493267480,1907179.00
04/27/2017 00:45,2,0.000,ALERT,213.96,299.97,59.959,1493268304,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,685320.0,685320.0,3193,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268306,1907180.00
04/27/2017 00:45,2,0.000,ALERT,212.16,296.96,59.986,1493268304,"274151322000085","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,906572.7,906572.7,3182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268307,1907181.00
04/27/2017 00:45,2,0.000,ALERT,214.19,299.67,59.996,1493268304,"201051344000633","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,671728.5,671728.5,3204,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268309,1907182.00
04/27/2017 00:45,2,0.000,ALERT,213.51,299.67,59.949,1493268304,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,674699.8,674699.8,3194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268311,1907183.00
04/27/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1493268304,"201051344000646","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,668342.4,668342.4,3199,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268313,1907184.00
04/27/2017 00:45,2,0.000,ALERT,211.70,297.57,59.975,1493268304,"274151322000052","219011344069620",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,939629.5,939629.5,3186,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268315,1907185.00
04/27/2017 00:45,2,0.000,ALERT,213.06,299.07,59.933,1493268304,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,679552.7,679552.7,3197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268317,1907186.00
04/27/2017 00:45,2,0.000,ALERT,213.06,299.37,59.959,1493268304,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,672729.3,672729.3,3200,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268319,1907187.00
04/27/2017 00:45,2,0.000,ALERT,213.51,299.97,59.938,1493268304,"201051344000582","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,662661.4,662661.4,3192,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268320,1907188.00
04/27/2017 00:45,2,0.000,ALERT,212.61,299.07,59.949,1493268304,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,681150.0,681150.0,3196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268322,1907189.00
04/27/2017 00:45,2,0.000,ALERT,212.38,296.36,59.949,1493268304,"274151322000094","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,767689.4,767689.4,3283,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268324,1907190.00
04/27/2017 00:45,2,0.000,ALERT,213.51,300.87,59.954,1493268304,"201051344000579","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,692260.7,692260.7,3196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268326,1907191.00
04/27/2017 00:45,2,0.000,ALERT,212.83,299.37,59.954,1493268304,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,674975.3,674975.3,3196,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268328,1907192.00
04/27/2017 00:45,2,0.000,ALERT,213.29,299.07,59.954,1493268304,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,677889.3,677889.3,3192,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268329,1907193.00
04/27/2017 00:45,2,0.000,ALERT,213.29,298.77,59.954,1493268304,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,636724.5,636724.5,3217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268331,1907194.00
04/27/2017 00:45,2,0.000,ALERT,212.16,297.87,59.949,1493268304,"274151322000083","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,930083.7,930083.7,3187,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268333,1907195.00
04/27/2017 00:45,2,0.000,ALERT,212.83,297.57,59.944,1493268304,"274151322000076","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,991491.7,991491.7,3183,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268335,1907196.00
04/27/2017 00:45,2,0.000,ALERT,213.51,300.87,59.991,1493268304,"201051344000868","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,673247.6,673247.6,3195,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268336,1907197.00
04/27/2017 00:45,2,0.000,ALERT,212.16,298.17,59.954,1493268304,"274151322000095","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,981898.5,981898.5,3189,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268338,1907198.00
