ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1493268304,"201051344000988","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,611681.2,611681.2,3207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268340,1907199.00
04/27/2017 00:45,2,0.000,ALERT,213.06,298.77,59.901,1493268304,"201051344001025","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,677178.5,677178.5,3201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268342,1907200.00
04/27/2017 00:45,2,0.000,ALERT,213.51,300.27,59.959,1493268304,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,685442.0,685442.0,3191,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268344,1907201.00
04/27/2017 00:45,2,0.000,ALERT,214.19,299.97,59.949,1493268304,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,685877.4,685877.4,3198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268345,1907202.00
04/27/2017 00:45,2,0.000,ALERT,213.51,299.67,59.970,1493268304,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,677921.7,677921.7,3204,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268347,1907203.00
04/27/2017 00:45,2,0.000,ALERT,213.29,299.07,59.917,1493268304,"201051344000917","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,674535.9,674535.9,3202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268349,1907204.00
04/27/2017 00:45,2,0.000,ALERT,213.29,299.67,59.922,1493268304,"201051344001145","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,682378.2,682378.2,3199,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268351,1907205.00
04/27/2017 00:45,2,0.000,ALERT,213.06,298.77,59.954,1493268304,"201051344000651","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,671179.5,671179.5,3198,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268353,1907206.00
04/27/2017 00:45,2,0.000,ALERT,211.93,297.57,59.954,1493268304,"274151322000088","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,891501.7,891501.7,3187,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268355,1907207.00
04/27/2017 00:45,2,0.000,ALERT,212.83,296.36,59.959,1493268304,"274151322000068","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,768050.2,768050.2,3279,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268356,1907208.00
04/27/2017 00:45,2,0.000,ALERT,212.83,299.37,59.954,1493268304,"201051344001135","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,666802.7,666802.7,3195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268358,1907209.00
04/27/2017 00:45,2,0.000,ALERT,213.29,300.57,59.954,1493268304,"201051344000594","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,687370.5,687370.5,3199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268360,1907210.00
04/27/2017 00:45,2,0.000,ALERT,213.06,299.07,59.949,1493268304,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,675521.0,675521.0,3199,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268362,1907211.00
04/27/2017 00:45,2,0.000,ALERT,211.93,297.87,59.954,1493268304,"274151322000054","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,909601.1,909601.1,3181,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268363,1907212.00
04/27/2017 00:45,2,0.000,ALERT,213.74,299.67,59.991,1493268304,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,672186.3,672186.3,3201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268365,1907213.00
04/27/2017 00:45,2,0.000,ALERT,213.29,299.67,59.965,1493268304,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,674354.2,674354.2,3197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268367,1907214.00
04/27/2017 00:45,2,0.000,ALERT,213.51,299.97,59.938,1493268304,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,693366.2,693366.2,3201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268369,1907215.00
04/27/2017 00:45,2,0.000,ALERT,213.51,299.37,59.965,1493268304,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,682809.4,682809.4,3196,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268371,1907216.00
04/27/2017 00:45,2,0.000,ALERT,213.51,300.27,59.970,1493268304,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,695716.1,695716.1,3191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268372,1907217.00
04/27/2017 00:45,2,0.000,ALERT,213.51,300.27,59.965,1493268304,"201051344000983","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,686367.1,686367.1,3196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268374,1907218.00
04/27/2017 00:45,2,0.000,ALERT,213.74,299.97,59.922,1493268304,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,672035.6,672035.6,3198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268376,1907219.00
04/27/2017 00:45,2,0.000,ALERT,213.96,300.57,59.965,1493268304,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,686185.0,686185.0,3202,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493268378,1907220.00
04/27/2017 00:45,2,0.000,ALERT,212.16,296.36,59.954,1493268304,"274151322000087","219011344069620",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,881702.7,881702.7,3237,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493268380,1907221.00
04/27/2017 01:00,2,0.000,ALERT,214.19,299.97,59.991,1493269203,"201051344000645","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,685320.0,685320.0,3195,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269205,1907222.00
04/27/2017 01:00,2,0.000,ALERT,212.61,297.26,60.002,1493269203,"274151322000085","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,906572.7,906572.7,3184,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269207,1907223.00
04/27/2017 01:00,2,0.000,ALERT,214.41,299.97,59.981,1493269203,"201051344000633","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,671728.5,671728.5,3206,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269209,1907224.00
04/27/2017 01:00,2,0.000,ALERT,213.96,300.27,59.970,1493269203,"201051344000469","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,674699.8,674699.8,3196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269211,1907225.00
04/27/2017 01:00,2,0.000,ALERT,213.06,299.37,59.975,1493269203,"201051344000646","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,668342.4,668342.4,3201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493269213,1907226.00
04/27/2017 01:00,2,0.000,ALERT,211.93,296.96,59.970,1493269203,"274151322000052","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,939629.5,939629.5,3188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269214,1907227.00
04/27/2017 01:00,2,0.000,ALERT,213.29,299.67,59.959,1493269203,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,679552.7,679552.7,3199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269216,1907228.00
04/27/2017 01:00,2,0.000,ALERT,213.29,299.67,59.986,1493269203,"201051344001230","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,672729.3,672729.3,3202,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269218,1907229.00
04/27/2017 01:00,2,0.000,ALERT,213.74,300.27,59.991,1493269203,"201051344000582","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,662661.4,662661.4,3194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269220,1907230.00
04/27/2017 01:00,2,0.000,ALERT,212.83,299.37,59.954,1493269203,"201051344000955","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,681150.0,681150.0,3198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269221,1907231.00
04/27/2017 01:00,2,0.000,ALERT,212.16,297.26,59.975,1493269203,"274151322000094","219011344069620",0.00,1.00,0,294.86,298.17,0.0,0.0,0.000,767689.4,767689.4,3285,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269223,1907232.00
04/27/2017 01:00,2,0.000,ALERT,212.83,299.37,59.975,1493269203,"201051344000579","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,692260.7,692260.7,3198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269225,1907233.00
04/27/2017 01:00,2,0.000,ALERT,213.06,299.97,59.975,1493269203,"201051344000890","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,674975.3,674975.3,3198,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269227,1907234.00
04/27/2017 01:00,2,0.000,ALERT,213.29,299.37,59.975,1493269203,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,677889.3,677889.3,3194,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269229,1907235.00
04/27/2017 01:00,2,0.000,ALERT,213.51,298.77,59.986,1493269203,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,636724.5,636724.5,3219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269231,1907236.00
04/27/2017 01:00,2,0.000,ALERT,212.38,298.17,59.933,1493269203,"274151322000083","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,930083.7,930083.7,3189,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269233,1907237.00
04/27/2017 01:00,2,0.000,ALERT,212.83,297.87,59.928,1493269203,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,991491.7,991491.7,3185,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269235,1907238.00
04/27/2017 01:00,2,0.000,ALERT,212.83,299.37,59.981,1493269203,"201051344000868","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,673247.6,673247.6,3197,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269236,1907239.00
04/27/2017 01:00,2,0.000,ALERT,212.38,298.77,59.970,1493269203,"274151322000095","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,981898.5,981898.5,3191,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269238,1907240.00
04/27/2017 01:00,2,0.000,ALERT,212.61,298.77,59.959,1493269203,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,611681.2,611681.2,3209,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493269240,1907241.00
04/27/2017 01:00,2,0.000,ALERT,213.06,298.47,59.986,1493269203,"201051344001025","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,677178.5,677178.5,3203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269242,1907242.00
04/27/2017 01:00,2,0.000,ALERT,212.83,299.07,59.981,1493269203,"201051344000458","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,685442.0,685442.0,3193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269244,1907243.00
04/27/2017 01:00,2,0.000,ALERT,213.51,298.77,59.996,1493269203,"201051344000853","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,685877.4,685877.4,3200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269245,1907244.00
04/27/2017 01:00,2,0.000,ALERT,213.74,299.67,59.975,1493269203,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,677921.7,677921.7,3206,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269247,1907245.00
04/27/2017 01:00,2,0.000,ALERT,213.51,299.37,59.981,1493269203,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,674535.9,674535.9,3204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493269249,1907246.00
04/27/2017 01:00,2,0.000,ALERT,213.51,299.67,60.007,1493269203,"201051344001145","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,682378.2,682378.2,3201,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269251,1907247.00
04/27/2017 01:00,2,0.000,ALERT,213.29,298.77,59.986,1493269203,"201051344000651","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,671179.5,671179.5,3200,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269252,1907248.00
04/27/2017 01:00,2,0.000,ALERT,212.16,297.87,59.991,1493269203,"274151322000088","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,891501.7,891501.7,3189,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269254,1907249.00
04/27/2017 01:00,2,0.000,ALERT,212.83,296.96,59.959,1493269203,"274151322000068","219011344069620",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,768050.2,768050.2,3281,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269256,1907250.00
04/27/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1493269203,"201051344001135","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,666802.7,666802.7,3197,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269258,1907251.00
04/27/2017 01:00,2,0.000,ALERT,212.61,299.37,60.018,1493269203,"201051344000594","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,687370.5,687370.5,3201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269260,1907252.00
04/27/2017 01:00,2,0.000,ALERT,213.51,299.37,59.991,1493269203,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,675521.0,675521.0,3201,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269261,1907253.00
04/27/2017 01:00,2,0.000,ALERT,211.93,297.57,59.986,1493269203,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,909601.1,909601.1,3183,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269263,1907254.00
04/27/2017 01:00,2,0.000,ALERT,213.06,298.47,59.959,1493269203,"201051344000867","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,672186.3,672186.3,3203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493269265,1907255.00
04/27/2017 01:00,2,0.000,ALERT,213.51,299.67,59.954,1493269203,"201051344001093","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,674354.2,674354.2,3199,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493269267,1907256.00
04/27/2017 01:00,2,0.000,ALERT,212.83,298.77,59.996,1493269203,"201051344000900","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,693366.2,693366.2,3203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269269,1907257.00
04/27/2017 01:00,2,0.000,ALERT,213.06,298.17,60.002,1493269203,"201051344000648","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,682809.4,682809.4,3198,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269270,1907258.00
04/27/2017 01:00,2,0.000,ALERT,212.83,299.37,60.002,1493269203,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,695716.1,695716.1,3193,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269272,1907259.00
04/27/2017 01:00,2,0.000,ALERT,212.83,299.07,60.007,1493269203,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,686367.1,686367.1,3198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493269274,1907260.00
04/27/2017 01:00,2,0.000,ALERT,213.06,298.77,60.034,1493269203,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,672035.6,672035.6,3200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269276,1907261.00
04/27/2017 01:00,2,0.000,ALERT,213.29,299.37,60.002,1493269203,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,686185.0,686185.0,3204,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269278,1907262.00
04/27/2017 01:00,2,0.000,ALERT,212.16,296.96,60.002,1493269203,"274151322000087","219011344069620",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,881702.7,881702.7,3239,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493269279,1907263.00
04/27/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1493270103,"201051344000645","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,685320.0,685320.0,3197,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493270105,1907264.00
04/27/2017 01:15,2,0.000,ALERT,212.38,297.87,59.970,1493270103,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,906572.7,906572.7,3186,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270107,1907265.00
04/27/2017 01:15,2,0.000,ALERT,213.51,299.07,59.981,1493270103,"201051344000633","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,671728.5,671728.5,3208,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270109,1907266.00
04/27/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1493270103,"201051344000469","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,674699.8,674699.8,3198,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270110,1907267.00
04/27/2017 01:15,2,0.000,ALERT,213.29,299.97,59.981,1493270103,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,668342.4,668342.4,3203,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270112,1907268.00
04/27/2017 01:15,2,0.000,ALERT,211.93,298.77,59.975,1493270103,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,939629.5,939629.5,3190,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270114,1907269.00
04/27/2017 01:15,2,0.000,ALERT,213.74,300.27,60.012,1493270103,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,679552.7,679552.7,3201,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270116,1907270.00
04/27/2017 01:15,2,0.000,ALERT,213.51,300.27,59.986,1493270103,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,672729.3,672729.3,3204,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270117,1907271.00
04/27/2017 01:15,2,0.000,ALERT,214.19,301.17,59.996,1493270103,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,662661.4,662661.4,3196,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270119,1907272.00
04/27/2017 01:15,2,0.000,ALERT,213.29,300.27,59.981,1493270103,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,681150.0,681150.0,3200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270121,1907273.00
04/27/2017 01:15,2,0.000,ALERT,212.38,297.87,59.954,1493270103,"274151322000094","219011344069620",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,767689.4,767689.4,3287,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493270123,1907274.00
04/27/2017 01:15,2,0.000,ALERT,212.83,299.67,59.949,1493270103,"201051344000579","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,692260.7,692260.7,3200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270125,1907275.00
04/27/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1493270103,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,674975.3,674975.3,3200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270126,1907276.00
04/27/2017 01:15,2,0.000,ALERT,213.74,300.27,59.975,1493270103,"201051344000438","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,677889.3,677889.3,3196,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270128,1907277.00
04/27/2017 01:15,2,0.000,ALERT,213.74,299.67,60.012,1493270103,"201051344000417","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,636724.5,636724.5,3221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270130,1907278.00
04/27/2017 01:15,2,0.000,ALERT,212.38,298.47,59.965,1493270103,"274151322000083","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,930083.7,930083.7,3191,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270132,1907279.00
04/27/2017 01:15,2,0.000,ALERT,213.06,298.47,59.981,1493270103,"274151322000076","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,991491.7,991491.7,3187,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270134,1907280.00
04/27/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1493270103,"201051344000868","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,673247.6,673247.6,3199,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270135,1907281.00
04/27/2017 01:15,2,0.000,ALERT,212.16,298.77,59.975,1493270103,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,981898.5,981898.5,3193,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270137,1907282.00
04/27/2017 01:15,2,0.000,ALERT,212.83,299.07,59.981,1493270103,"201051344000988","219011344069620",0.00,2.00,0,294.56,300.87,0.0,0.0,0.000,611681.2,611681.2,3211,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493270139,1907283.00
04/27/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1493270103,"201051344001025","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,677178.5,677178.5,3205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270141,1907284.00
04/27/2017 01:15,2,0.000,ALERT,212.83,299.07,59.981,1493270103,"201051344000458","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,685442.0,685442.0,3195,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270143,1907285.00
04/27/2017 01:15,2,0.000,ALERT,213.51,299.37,59.959,1493270103,"201051344000853","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,685877.4,685877.4,3202,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270144,1907286.00
04/27/2017 01:15,2,0.000,ALERT,213.96,300.27,59.975,1493270103,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,677921.7,677921.7,3208,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493270146,1907287.00
04/27/2017 01:15,2,0.000,ALERT,213.74,299.97,59.981,1493270103,"201051344000917","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,674535.9,674535.9,3206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493270148,1907288.00
04/27/2017 01:15,2,0.000,ALERT,213.96,300.57,59.970,1493270103,"201051344001145","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,682378.2,682378.2,3203,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270150,1907289.00
04/27/2017 01:15,2,0.000,ALERT,213.74,299.67,60.002,1493270103,"201051344000651","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,671179.5,671179.5,3202,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270152,1907290.00
04/27/2017 01:15,2,0.000,ALERT,211.93,297.87,59.975,1493270103,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,891501.7,891501.7,3191,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270154,1907291.00
04/27/2017 01:15,2,0.000,ALERT,213.06,296.96,59.970,1493270103,"274151322000068","219011344069620",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,768050.2,768050.2,3283,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270156,1907292.00
04/27/2017 01:15,2,0.000,ALERT,213.06,299.97,59.986,1493270103,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,666802.7,666802.7,3199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270157,1907293.00
04/27/2017 01:15,2,0.000,ALERT,212.61,299.67,59.975,1493270103,"201051344000594","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,687370.5,687370.5,3203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270159,1907294.00
04/27/2017 01:15,2,0.000,ALERT,213.74,300.27,60.007,1493270103,"201051344001203","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,675521.0,675521.0,3203,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493270161,1907295.00
04/27/2017 01:15,2,0.000,ALERT,212.16,298.17,59.965,1493270103,"274151322000054","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,909601.1,909601.1,3185,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270163,1907296.00
04/27/2017 01:15,2,0.000,ALERT,213.29,298.77,59.949,1493270103,"201051344000867","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,672186.3,672186.3,3205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270165,1907297.00
04/27/2017 01:15,2,0.000,ALERT,213.51,300.27,59.965,1493270103,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,674354.2,674354.2,3201,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270167,1907298.00
04/27/2017 01:15,2,0.000,ALERT,212.83,299.37,59.965,1493270103,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,693366.2,693366.2,3205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270168,1907299.00
04/27/2017 01:15,2,0.000,ALERT,213.06,298.47,59.981,1493270103,"201051344000648","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,682809.4,682809.4,3200,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270170,1907300.00
04/27/2017 01:15,2,0.000,ALERT,213.06,299.67,59.991,1493270103,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,695716.1,695716.1,3195,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270172,1907301.00
04/27/2017 01:15,2,0.000,ALERT,212.83,299.37,59.975,1493270103,"201051344000983","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,686367.1,686367.1,3200,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270174,1907302.00
04/27/2017 01:15,2,0.000,ALERT,213.06,299.07,59.970,1493270103,"201051344001158","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,672035.6,672035.6,3202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270175,1907303.00
04/27/2017 01:15,2,0.000,ALERT,213.51,299.67,59.970,1493270103,"201051344000576","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,686185.0,686185.0,3206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270177,1907304.00
04/27/2017 01:15,2,0.000,ALERT,212.38,297.26,59.938,1493270103,"274151322000087","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,881702.7,881702.7,3241,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493270179,1907305.00
04/27/2017 01:30,2,0.000,ALERT,213.06,299.07,59.981,1493271003,"201051344000645","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,685320.0,685320.0,3199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271005,1907306.00
04/27/2017 01:30,2,0.000,ALERT,212.16,297.57,59.981,1493271003,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,906572.7,906572.7,3188,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271007,1907307.00
04/27/2017 01:30,2,0.000,ALERT,213.29,298.77,59.981,1493271003,"201051344000633","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,671728.5,671728.5,3210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271009,1907308.00
04/27/2017 01:30,2,0.000,ACTIVE_NO_POWER,212.83,299.07,59.981,1493271003,"201051344000469","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,674699.8,674699.8,3200,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493271011,1907309.00
04/27/2017 01:30,2,0.000,ALERT,212.38,298.77,59.986,1493271003,"201051344000646","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,668342.4,668342.4,3205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271012,1907310.00
04/27/2017 01:30,2,0.000,ALERT,211.93,297.87,59.986,1493271003,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,939629.5,939629.5,3192,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271014,1907311.00
04/27/2017 01:30,2,0.000,ALERT,212.61,299.07,60.023,1493271003,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,679552.7,679552.7,3203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271016,1907312.00
04/27/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1493271003,"201051344001230","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,672729.3,672729.3,3206,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271018,1907313.00
04/27/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1493271003,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,662661.4,662661.4,3198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271019,1907314.00
04/27/2017 01:30,2,0.000,ALERT,212.16,298.77,59.981,1493271003,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,681150.0,681150.0,3202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271021,1907315.00
04/27/2017 01:30,2,0.000,ALERT,212.38,297.57,59.949,1493271003,"274151322000094","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,767689.4,767689.4,3289,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271023,1907316.00
04/27/2017 01:30,2,0.000,ALERT,212.83,299.97,59.981,1493271003,"201051344000579","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,692260.7,692260.7,3202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271025,1907317.00
04/27/2017 01:30,2,0.000,ALERT,212.61,299.37,59.986,1493271003,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,674975.3,674975.3,3202,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271027,1907318.00
04/27/2017 01:30,2,0.000,ALERT,212.83,298.77,59.981,1493271003,"201051344000438","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,677889.3,677889.3,3198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271028,1907319.00
04/27/2017 01:30,2,0.000,ALERT,213.06,298.17,59.986,1493271003,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,636724.5,636724.5,3223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271030,1907320.00
04/27/2017 01:30,2,0.000,ALERT,212.38,298.17,59.975,1493271003,"274151322000083","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,930083.7,930083.7,3193,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271032,1907321.00
04/27/2017 01:30,2,0.000,ALERT,212.61,298.17,59.970,1493271003,"274151322000076","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,991491.7,991491.7,3189,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271034,1907322.00
04/27/2017 01:30,2,0.000,ALERT,212.83,299.97,60.007,1493271003,"201051344000868","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,673247.6,673247.6,3201,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271036,1907323.00
04/27/2017 01:30,2,0.000,ALERT,212.16,298.77,59.970,1493271003,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,981898.5,981898.5,3195,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271037,1907324.00
04/27/2017 01:30,2,0.000,ALERT,212.61,298.77,59.975,1493271003,"201051344000988","219011344069620",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,611681.2,611681.2,3213,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271039,1907325.00
04/27/2017 01:30,2,0.000,ALERT,212.38,297.87,60.012,1493271003,"201051344001025","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,677178.5,677178.5,3207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271041,1907326.00
04/27/2017 01:30,2,0.000,ALERT,212.61,298.77,60.012,1493271003,"201051344000458","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,685442.0,685442.0,3197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271043,1907327.00
04/27/2017 01:30,2,0.000,ALERT,213.29,299.07,59.975,1493271003,"201051344000853","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,685877.4,685877.4,3204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271045,1907328.00
04/27/2017 01:30,2,0.000,ALERT,212.83,298.77,59.981,1493271003,"201051344000685","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,677921.7,677921.7,3210,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271046,1907329.00
04/27/2017 01:30,2,0.000,ALERT,212.83,298.17,59.970,1493271003,"201051344000917","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,674535.9,674535.9,3208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271048,1907330.00
04/27/2017 01:30,2,0.000,ALERT,213.06,298.77,59.981,1493271003,"201051344001145","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,682378.2,682378.2,3205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271050,1907331.00
04/27/2017 01:30,2,0.000,ALERT,212.61,297.87,59.970,1493271003,"201051344000651","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,671179.5,671179.5,3204,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271052,1907332.00
04/27/2017 01:30,2,0.000,ALERT,211.93,297.26,59.981,1493271003,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,891501.7,891501.7,3193,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271054,1907333.00
04/27/2017 01:30,2,0.000,ALERT,212.83,297.26,59.965,1493271003,"274151322000068","219011344069620",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,768050.2,768050.2,3285,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271055,1907334.00
04/27/2017 01:30,2,0.000,ALERT,212.38,298.47,59.938,1493271003,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,666802.7,666802.7,3201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271057,1907335.00
04/27/2017 01:30,2,0.000,ALERT,212.38,299.37,59.986,1493271003,"201051344000594","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,687370.5,687370.5,3205,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271059,1907336.00
04/27/2017 01:30,2,0.000,ALERT,212.83,298.17,59.970,1493271003,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,675521.0,675521.0,3205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271061,1907337.00
04/27/2017 01:30,2,0.000,ALERT,211.93,297.57,59.970,1493271003,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,909601.1,909601.1,3187,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271062,1907338.00
04/27/2017 01:30,2,0.000,ALERT,213.06,298.17,59.965,1493271003,"201051344000867","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,672186.3,672186.3,3207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271064,1907339.00
04/27/2017 01:30,2,0.000,ALERT,212.61,298.47,59.965,1493271003,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,674354.2,674354.2,3203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271066,1907340.00
04/27/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1493271003,"201051344000900","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,693366.2,693366.2,3207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271068,1907341.00
04/27/2017 01:30,2,0.000,ALERT,212.83,298.47,59.970,1493271003,"201051344000648","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,682809.4,682809.4,3202,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271070,1907342.00
04/27/2017 01:30,2,0.000,ALERT,212.83,299.67,59.975,1493271003,"201051344000569","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,695716.1,695716.1,3197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271072,1907343.00
