ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 01:30,2,0.000,ALERT,212.83,299.07,59.965,1493271003,"201051344000983","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,686367.1,686367.1,3202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271073,1907344.00
04/27/2017 01:30,2,0.000,ALERT,212.83,298.77,59.970,1493271003,"201051344001158","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,672035.6,672035.6,3204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271075,1907345.00
04/27/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1493271003,"201051344000576","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,686185.0,686185.0,3208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271077,1907346.00
04/27/2017 01:30,2,0.000,ALERT,211.93,296.66,59.965,1493271003,"274151322000087","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,881702.7,881702.7,3243,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271079,1907347.00
04/27/2017 01:45,2,0.000,ALERT,213.29,299.07,60.002,1493271903,"201051344000645","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,685320.0,685320.0,3201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271905,1907348.00
04/27/2017 01:45,2,0.000,ALERT,212.38,297.87,59.996,1493271903,"274151322000085","219011344069620",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,906572.7,906572.7,3190,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271907,1907349.00
04/27/2017 01:45,2,0.000,ALERT,213.74,298.77,59.991,1493271903,"201051344000633","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,671728.5,671728.5,3212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271909,1907350.00
04/27/2017 01:45,2,0.000,ALERT,213.06,299.37,60.002,1493271903,"201051344000469","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,674699.8,674699.8,3202,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271911,1907351.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1493271903,"201051344000646","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,668342.4,668342.4,3207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271912,1907352.00
04/27/2017 01:45,2,0.000,ALERT,212.16,297.57,60.023,1493271903,"274151322000052","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,939629.5,939629.5,3194,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271914,1907353.00
04/27/2017 01:45,2,0.000,ALERT,213.29,299.67,60.002,1493271903,"201051344000585","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,679552.7,679552.7,3205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271916,1907354.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.67,60.007,1493271903,"201051344001230","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,672729.3,672729.3,3208,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271918,1907355.00
04/27/2017 01:45,2,0.000,ALERT,213.51,300.57,60.039,1493271903,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,662661.4,662661.4,3200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271920,1907356.00
04/27/2017 01:45,2,0.000,ALERT,212.61,299.37,60.002,1493271903,"201051344000955","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,681150.0,681150.0,3204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271921,1907357.00
04/27/2017 01:45,2,0.000,ALERT,212.38,296.96,60.007,1493271903,"274151322000094","219011344069620",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,767689.4,767689.4,3291,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271923,1907358.00
04/27/2017 01:45,2,0.000,ALERT,213.06,299.97,60.002,1493271903,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,692260.7,692260.7,3204,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271925,1907359.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.97,60.007,1493271903,"201051344000890","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,674975.3,674975.3,3204,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271927,1907360.00
04/27/2017 01:45,2,0.000,ALERT,213.06,299.07,60.007,1493271903,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,677889.3,677889.3,3200,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271928,1907361.00
04/27/2017 01:45,2,0.000,ALERT,213.29,298.77,59.965,1493271903,"201051344000417","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,636724.5,636724.5,3225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271930,1907362.00
04/27/2017 01:45,2,0.000,ALERT,212.38,298.17,59.996,1493271903,"274151322000083","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,930083.7,930083.7,3195,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271932,1907363.00
04/27/2017 01:45,2,0.000,ALERT,213.06,297.87,59.981,1493271903,"274151322000076","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,991491.7,991491.7,3191,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271934,1907364.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.97,60.002,1493271903,"201051344000868","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,673247.6,673247.6,3203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271936,1907365.00
04/27/2017 01:45,2,0.000,ALERT,212.38,298.77,59.996,1493271903,"274151322000095","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,981898.5,981898.5,3197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271938,1907366.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.07,59.975,1493271903,"201051344000988","219011344069620",0.00,1.50,0,294.26,300.57,0.0,0.0,0.000,611681.2,611681.2,3215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271940,1907367.00
04/27/2017 01:45,2,0.000,ALERT,212.83,298.47,60.002,1493271903,"201051344001025","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,677178.5,677178.5,3209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271941,1907368.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.37,59.996,1493271903,"201051344000458","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,685442.0,685442.0,3199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271943,1907369.00
04/27/2017 01:45,2,0.000,ALERT,213.51,299.37,59.996,1493271903,"201051344000853","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,685877.4,685877.4,3206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271945,1907370.00
04/27/2017 01:45,2,0.000,ALERT,213.51,299.37,59.986,1493271903,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,677921.7,677921.7,3212,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271947,1907371.00
04/27/2017 01:45,2,0.000,ALERT,213.29,299.07,59.991,1493271903,"201051344000917","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,674535.9,674535.9,3210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271948,1907372.00
04/27/2017 01:45,2,0.000,ALERT,213.29,299.67,59.991,1493271903,"201051344001145","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,682378.2,682378.2,3207,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271950,1907373.00
04/27/2017 01:45,2,0.000,ALERT,213.06,298.77,59.996,1493271903,"201051344000651","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,671179.5,671179.5,3206,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271952,1907374.00
04/27/2017 01:45,2,0.000,ALERT,211.93,297.26,59.986,1493271903,"274151322000088","219011344069620",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,891501.7,891501.7,3195,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271954,1907375.00
04/27/2017 01:45,2,0.000,ALERT,213.06,297.26,59.991,1493271903,"274151322000068","219011344069620",0.00,2.50,0,295.46,298.47,0.0,0.0,0.000,768050.2,768050.2,3287,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271956,1907376.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1493271903,"201051344001135","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,666802.7,666802.7,3203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271957,1907377.00
04/27/2017 01:45,2,0.000,ALERT,212.61,299.97,59.986,1493271903,"201051344000594","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,687370.5,687370.5,3207,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271959,1907378.00
04/27/2017 01:45,2,0.000,ALERT,213.06,299.37,59.991,1493271903,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,675521.0,675521.0,3207,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271961,1907379.00
04/27/2017 01:45,2,0.000,ALERT,212.16,298.47,60.012,1493271903,"274151322000054","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,909601.1,909601.1,3189,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271963,1907380.00
04/27/2017 01:45,2,0.000,ALERT,213.06,298.47,59.986,1493271903,"201051344000867","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,672186.3,672186.3,3209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271965,1907381.00
04/27/2017 01:45,2,0.000,ALERT,213.06,299.37,59.986,1493271903,"201051344001093","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,674354.2,674354.2,3205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271966,1907382.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1493271903,"201051344000900","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,693366.2,693366.2,3209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271968,1907383.00
04/27/2017 01:45,2,0.000,ALERT,213.06,298.47,59.975,1493271903,"201051344000648","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,682809.4,682809.4,3204,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271970,1907384.00
04/27/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1493271903,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,695716.1,695716.1,3199,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271972,1907385.00
04/27/2017 01:45,2,0.000,ALERT,212.83,299.37,59.981,1493271903,"201051344000983","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,686367.1,686367.1,3204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271974,1907386.00
04/27/2017 01:45,2,0.000,ALERT,213.06,299.07,59.981,1493271903,"201051344001158","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,672035.6,672035.6,3206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493271975,1907387.00
04/27/2017 01:45,2,0.000,ALERT,213.51,299.67,59.975,1493271903,"201051344000576","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,686185.0,686185.0,3210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271977,1907388.00
04/27/2017 01:45,2,0.000,ALERT,212.38,296.96,59.938,1493271903,"274151322000087","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,881702.7,881702.7,3245,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493271979,1907389.00
04/27/2017 02:00,2,0.000,ALERT,213.29,299.07,59.944,1493272803,"201051344000645","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,685320.0,685320.0,3203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272805,1907390.00
04/27/2017 02:00,2,0.000,ALERT,212.38,297.57,59.933,1493272803,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,906572.7,906572.7,3192,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272807,1907391.00
04/27/2017 02:00,2,0.000,ALERT,213.51,298.77,59.975,1493272803,"201051344000633","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,671728.5,671728.5,3214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272809,1907392.00
04/27/2017 02:00,2,0.000,ALERT,213.06,299.37,59.991,1493272803,"201051344000469","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,674699.8,674699.8,3204,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272811,1907393.00
04/27/2017 02:00,2,0.000,ALERT,212.61,299.37,59.944,1493272803,"201051344000646","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,668342.4,668342.4,3209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272812,1907394.00
04/27/2017 02:00,2,0.000,ALERT,211.93,298.17,59.907,1493272803,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,939629.5,939629.5,3196,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272814,1907395.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.67,59.944,1493272803,"201051344000585","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,679552.7,679552.7,3207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272816,1907396.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.97,59.981,1493272803,"201051344001230","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,672729.3,672729.3,3210,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272818,1907397.00
04/27/2017 02:00,2,0.000,ALERT,213.29,300.57,59.949,1493272803,"201051344000582","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,662661.4,662661.4,3202,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272819,1907398.00
04/27/2017 02:00,2,0.000,ALERT,212.38,299.37,59.944,1493272803,"201051344000955","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,681150.0,681150.0,3206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272821,1907399.00
04/27/2017 02:00,2,0.000,ALERT,212.38,296.96,59.981,1493272803,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,767689.4,767689.4,3293,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272823,1907400.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.97,59.954,1493272803,"201051344000579","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,692260.7,692260.7,3206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272825,1907401.00
04/27/2017 02:00,2,0.000,ALERT,212.61,299.97,59.944,1493272803,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,674975.3,674975.3,3206,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272827,1907402.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.37,59.954,1493272803,"201051344000438","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,677889.3,677889.3,3202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272829,1907403.00
04/27/2017 02:00,2,0.000,ALERT,213.06,299.07,59.949,1493272803,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,636724.5,636724.5,3227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272830,1907404.00
04/27/2017 02:00,2,0.000,ALERT,212.16,298.47,59.944,1493272803,"274151322000083","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,930083.7,930083.7,3197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272832,1907405.00
04/27/2017 02:00,2,0.000,ALERT,212.83,297.57,59.954,1493272803,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,991491.7,991491.7,3193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272834,1907406.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.97,59.954,1493272803,"201051344000868","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,673247.6,673247.6,3205,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272836,1907407.00
04/27/2017 02:00,2,0.000,ALERT,212.38,298.77,59.949,1493272803,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,981898.5,981898.5,3199,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272838,1907408.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1493272803,"201051344000988","219011344069620",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,611681.2,611681.2,3217,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272839,1907409.00
04/27/2017 02:00,2,0.000,ALERT,212.61,298.47,59.949,1493272803,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,677178.5,677178.5,3211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272841,1907410.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.67,59.922,1493272803,"201051344000458","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,685442.0,685442.0,3201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272843,1907411.00
04/27/2017 02:00,2,0.000,ALERT,213.51,299.37,59.949,1493272803,"201051344000853","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,685877.4,685877.4,3208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272845,1907412.00
04/27/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1493272803,"201051344000685","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,677921.7,677921.7,3214,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272847,1907413.00
04/27/2017 02:00,2,0.000,ALERT,213.06,299.07,59.954,1493272803,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,674535.9,674535.9,3212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272848,1907414.00
04/27/2017 02:00,2,0.000,ALERT,213.06,299.97,59.975,1493272803,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,682378.2,682378.2,3209,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272850,1907415.00
04/27/2017 02:00,2,0.000,ALERT,212.83,298.77,59.959,1493272803,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,671179.5,671179.5,3208,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272852,1907416.00
04/27/2017 02:00,2,0.000,ALERT,212.16,297.57,59.954,1493272803,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,891501.7,891501.7,3197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272854,1907417.00
04/27/2017 02:00,2,0.000,ALERT,213.06,296.96,59.949,1493272803,"274151322000068","219011344069620",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,768050.2,768050.2,3289,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272856,1907418.00
04/27/2017 02:00,2,0.000,ALERT,212.38,299.37,59.965,1493272803,"201051344001135","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,666802.7,666802.7,3205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272858,1907419.00
04/27/2017 02:00,2,0.000,ALERT,212.61,300.27,59.949,1493272803,"201051344000594","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,687370.5,687370.5,3209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272859,1907420.00
04/27/2017 02:00,2,0.000,ALERT,213.06,299.37,59.959,1493272803,"201051344001203","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,675521.0,675521.0,3209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272861,1907421.00
04/27/2017 02:00,2,0.000,ALERT,212.16,297.87,59.954,1493272803,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,909601.1,909601.1,3191,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272863,1907422.00
04/27/2017 02:00,2,0.000,ALERT,213.29,299.07,59.959,1493272803,"201051344000867","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,672186.3,672186.3,3211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272865,1907423.00
04/27/2017 02:00,2,0.000,ALERT,212.83,299.37,59.944,1493272803,"201051344001093","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,674354.2,674354.2,3207,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272867,1907424.00
04/27/2017 02:00,2,0.000,ALERT,213.06,299.67,59.954,1493272803,"201051344000900","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,693366.2,693366.2,3211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272869,1907425.00
04/27/2017 02:00,2,0.000,ALERT,213.29,299.07,59.933,1493272803,"201051344000648","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,682809.4,682809.4,3206,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493272871,1907426.00
04/27/2017 02:00,2,0.000,ALERT,213.06,300.27,59.965,1493272803,"201051344000569","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,695716.1,695716.1,3201,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272873,1907427.00
04/27/2017 02:00,2,0.000,ALERT,213.06,299.97,59.970,1493272803,"201051344000983","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,686367.1,686367.1,3206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272874,1907428.00
04/27/2017 02:00,2,0.000,ALERT,213.29,299.67,59.965,1493272803,"201051344001158","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,672035.6,672035.6,3208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272876,1907429.00
04/27/2017 02:00,2,0.000,ALERT,213.51,300.27,59.959,1493272803,"201051344000576","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,686185.0,686185.0,3212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272878,1907430.00
04/27/2017 02:00,2,0.000,ALERT,212.38,296.66,59.944,1493272803,"274151322000087","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,881702.7,881702.7,3247,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493272880,1907431.00
04/27/2017 02:15,2,0.000,ALERT,213.29,299.07,59.965,1493273704,"201051344000645","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,685320.0,685320.0,3205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273706,1907432.00
04/27/2017 02:15,2,0.000,ALERT,212.61,297.87,59.959,1493273704,"274151322000085","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,906572.7,906572.7,3194,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273707,1907433.00
04/27/2017 02:15,2,0.000,ALERT,213.74,299.67,59.954,1493273704,"201051344000633","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,671728.5,671728.5,3216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273709,1907434.00
04/27/2017 02:15,2,0.000,ALERT,213.29,299.67,59.975,1493273704,"201051344000469","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,674699.8,674699.8,3206,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273711,1907435.00
04/27/2017 02:15,2,0.000,ALERT,212.61,299.37,59.965,1493273704,"201051344000646","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,668342.4,668342.4,3211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273713,1907436.00
04/27/2017 02:15,2,0.000,ALERT,212.16,298.47,59.970,1493273704,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,939629.5,939629.5,3198,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273715,1907437.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1493273704,"201051344000585","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,679552.7,679552.7,3209,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273717,1907438.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1493273704,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,672729.3,672729.3,3212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273719,1907439.00
04/27/2017 02:15,2,0.000,ALERT,213.51,300.27,59.959,1493273704,"201051344000582","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,662661.4,662661.4,3204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273720,1907440.00
04/27/2017 02:15,2,0.000,ALERT,212.61,299.37,59.933,1493273704,"201051344000955","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,681150.0,681150.0,3208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273722,1907441.00
04/27/2017 02:15,2,0.000,ALERT,212.38,297.57,59.949,1493273704,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,767689.4,767689.4,3295,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273724,1907442.00
04/27/2017 02:15,2,0.000,ALERT,213.06,300.27,59.970,1493273704,"201051344000579","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,692260.7,692260.7,3208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273726,1907443.00
04/27/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1493273704,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,674975.3,674975.3,3208,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273727,1907444.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.07,59.981,1493273704,"201051344000438","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,677889.3,677889.3,3204,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273729,1907445.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.07,59.970,1493273704,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,636724.5,636724.5,3229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273731,1907446.00
04/27/2017 02:15,2,0.000,ALERT,212.61,298.77,59.965,1493273704,"274151322000083","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,930083.7,930083.7,3199,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273733,1907447.00
04/27/2017 02:15,2,0.000,ALERT,213.06,298.17,59.965,1493273704,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,991491.7,991491.7,3195,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273735,1907448.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1493273704,"201051344000868","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,673247.6,673247.6,3207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273736,1907449.00
04/27/2017 02:15,2,0.000,ALERT,212.38,299.07,59.970,1493273704,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,981898.5,981898.5,3201,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273738,1907450.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.37,59.975,1493273704,"201051344000988","219011344069620",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,611681.2,611681.2,3219,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273740,1907451.00
04/27/2017 02:15,2,0.000,ALERT,212.61,298.47,59.970,1493273704,"201051344001025","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,677178.5,677178.5,3213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273742,1907452.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.67,59.965,1493273704,"201051344000458","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,685442.0,685442.0,3203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273744,1907453.00
04/27/2017 02:15,2,0.000,ALERT,213.51,299.67,59.981,1493273704,"201051344000853","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,685877.4,685877.4,3210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273745,1907454.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1493273704,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,677921.7,677921.7,3216,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273747,1907455.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.07,59.970,1493273704,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,674535.9,674535.9,3214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273749,1907456.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.37,59.981,1493273704,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,682378.2,682378.2,3211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273751,1907457.00
04/27/2017 02:15,2,0.000,ALERT,212.83,298.77,59.970,1493273704,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,671179.5,671179.5,3210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273753,1907458.00
04/27/2017 02:15,2,0.000,ALERT,212.16,297.87,60.002,1493273704,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,891501.7,891501.7,3199,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273754,1907459.00
04/27/2017 02:15,2,0.000,ALERT,213.06,296.96,59.959,1493273704,"274151322000068","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,768050.2,768050.2,3291,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273756,1907460.00
04/27/2017 02:15,2,0.000,ALERT,212.38,299.07,59.954,1493273704,"201051344001135","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,666802.7,666802.7,3207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273758,1907461.00
04/27/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1493273704,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,687370.5,687370.5,3211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273760,1907462.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.07,59.981,1493273704,"201051344001203","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,675521.0,675521.0,3211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273761,1907463.00
04/27/2017 02:15,2,0.000,ALERT,212.16,297.87,59.938,1493273704,"274151322000054","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,909601.1,909601.1,3193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273763,1907464.00
04/27/2017 02:15,2,0.000,ALERT,213.29,298.77,59.991,1493273704,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,672186.3,672186.3,3213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273765,1907465.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.07,59.975,1493273704,"201051344001093","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,674354.2,674354.2,3209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273767,1907466.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.37,59.965,1493273704,"201051344000900","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,693366.2,693366.2,3213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273769,1907467.00
04/27/2017 02:15,2,0.000,ALERT,213.06,298.77,59.965,1493273704,"201051344000648","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,682809.4,682809.4,3208,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273770,1907468.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1493273704,"201051344000569","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,695716.1,695716.1,3203,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493273772,1907469.00
04/27/2017 02:15,2,0.000,ALERT,212.83,299.37,59.991,1493273704,"201051344000983","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,686367.1,686367.1,3208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273774,1907470.00
04/27/2017 02:15,2,0.000,ALERT,213.06,299.07,59.996,1493273704,"201051344001158","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,672035.6,672035.6,3210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273776,1907471.00
04/27/2017 02:15,2,0.000,ALERT,213.29,299.67,59.970,1493273704,"201051344000576","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,686185.0,686185.0,3214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273778,1907472.00
04/27/2017 02:15,2,0.000,ALERT,212.38,296.66,59.954,1493273704,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,881702.7,881702.7,3249,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493273780,1907473.00
04/27/2017 02:30,2,0.000,ALERT,213.29,298.77,59.981,1493274603,"201051344000645","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,685320.0,685320.0,3207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274605,1907474.00
04/27/2017 02:30,2,0.000,ALERT,212.61,297.26,59.981,1493274603,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,906572.7,906572.7,3196,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274607,1907475.00
04/27/2017 02:30,2,0.000,ALERT,213.51,298.77,59.991,1493274603,"201051344000633","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,671728.5,671728.5,3218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274608,1907476.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.07,59.986,1493274603,"201051344000469","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,674699.8,674699.8,3208,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274610,1907477.00
04/27/2017 02:30,2,0.000,ALERT,212.61,299.07,59.986,1493274603,"201051344000646","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,668342.4,668342.4,3213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274612,1907478.00
04/27/2017 02:30,2,0.000,ALERT,212.16,297.26,59.986,1493274603,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,939629.5,939629.5,3200,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274614,1907479.00
04/27/2017 02:30,2,0.000,ALERT,212.83,299.07,59.981,1493274603,"201051344000585","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,679552.7,679552.7,3211,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274616,1907480.00
04/27/2017 02:30,2,0.000,ALERT,212.83,299.37,60.007,1493274603,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,672729.3,672729.3,3214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274617,1907481.00
04/27/2017 02:30,2,0.000,ALERT,213.29,299.97,59.986,1493274603,"201051344000582","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,662661.4,662661.4,3206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274619,1907482.00
04/27/2017 02:30,2,0.000,ALERT,212.38,299.07,59.991,1493274603,"201051344000955","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,681150.0,681150.0,3210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274621,1907483.00
04/27/2017 02:30,2,0.000,ALERT,212.38,296.96,59.986,1493274603,"274151322000094","219011344069620",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,767689.4,767689.4,3297,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274623,1907484.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.67,59.991,1493274603,"201051344000579","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,692260.7,692260.7,3210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274625,1907485.00
04/27/2017 02:30,2,0.000,ALERT,212.61,299.67,59.986,1493274603,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,674975.3,674975.3,3210,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274626,1907486.00
04/27/2017 02:30,2,0.000,ALERT,212.83,299.07,59.991,1493274603,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,677889.3,677889.3,3206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274628,1907487.00
04/27/2017 02:30,2,0.000,ALERT,213.06,298.47,59.996,1493274603,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,636724.5,636724.5,3231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274630,1907488.00
