ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 02:30,2,0.000,ALERT,212.61,297.87,60.028,1493274603,"274151322000083","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,930083.7,930083.7,3201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274632,1907489.00
04/27/2017 02:30,2,0.000,ALERT,213.06,297.26,59.996,1493274603,"274151322000076","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,991491.7,991491.7,3197,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274634,1907490.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.97,60.002,1493274603,"201051344000868","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,673247.6,673247.6,3209,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274636,1907491.00
04/27/2017 02:30,2,0.000,ALERT,212.16,298.47,60.002,1493274603,"274151322000095","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,981898.5,981898.5,3203,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274638,1907492.00
04/27/2017 02:30,2,0.000,ALERT,212.83,299.37,60.007,1493274603,"201051344000988","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,611681.2,611681.2,3221,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274640,1907493.00
04/27/2017 02:30,2,0.000,ALERT,212.61,298.47,60.007,1493274603,"201051344001025","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,677178.5,677178.5,3215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274642,1907494.00
04/27/2017 02:30,2,0.000,ALERT,212.83,299.37,59.996,1493274603,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,685442.0,685442.0,3205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274643,1907495.00
04/27/2017 02:30,2,0.000,ALERT,213.51,299.07,59.991,1493274603,"201051344000853","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,685877.4,685877.4,3212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274645,1907496.00
04/27/2017 02:30,2,0.000,ALERT,213.29,299.37,59.986,1493274603,"201051344000685","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,677921.7,677921.7,3218,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274647,1907497.00
04/27/2017 02:30,2,0.000,ALERT,213.06,298.77,59.996,1493274603,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,674535.9,674535.9,3216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274649,1907498.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.67,60.002,1493274603,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,682378.2,682378.2,3213,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274650,1907499.00
04/27/2017 02:30,2,0.000,ALERT,212.83,298.47,59.991,1493274603,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,671179.5,671179.5,3212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274652,1907500.00
04/27/2017 02:30,2,0.000,ALERT,212.16,297.87,59.986,1493274603,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,891501.7,891501.7,3201,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274654,1907501.00
04/27/2017 02:30,2,0.000,ALERT,213.06,296.96,59.981,1493274603,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,768050.2,768050.2,3293,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274656,1907502.00
04/27/2017 02:30,2,0.000,ALERT,212.61,299.37,59.986,1493274603,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,666802.7,666802.7,3209,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274658,1907503.00
04/27/2017 02:30,2,0.000,ALERT,212.61,299.97,59.981,1493274603,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,687370.5,687370.5,3213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274659,1907504.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.07,60.007,1493274603,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,675521.0,675521.0,3213,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274661,1907505.00
04/27/2017 02:30,2,0.000,ALERT,212.16,297.87,59.981,1493274603,"274151322000054","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,909601.1,909601.1,3195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274663,1907506.00
04/27/2017 02:30,2,0.000,ALERT,213.29,299.07,59.986,1493274603,"201051344000867","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,672186.3,672186.3,3215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274665,1907507.00
04/27/2017 02:30,2,0.000,ALERT,212.83,299.07,59.949,1493274603,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,674354.2,674354.2,3211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274667,1907508.00
04/27/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1493274603,"201051344000900","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,693366.2,693366.2,3215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274668,1907509.00
04/27/2017 02:30,2,0.000,ALERT,213.06,298.77,59.986,1493274603,"201051344000648","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,682809.4,682809.4,3210,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274670,1907510.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1493274603,"201051344000569","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,695716.1,695716.1,3205,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274672,1907511.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.67,59.986,1493274603,"201051344000983","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,686367.1,686367.1,3210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274674,1907512.00
04/27/2017 02:30,2,0.000,ALERT,213.06,299.37,59.986,1493274603,"201051344001158","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,672035.6,672035.6,3212,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274676,1907513.00
04/27/2017 02:30,2,0.000,ALERT,213.51,299.97,59.986,1493274603,"201051344000576","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,686185.0,686185.0,3216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493274677,1907514.00
04/27/2017 02:30,2,0.000,ALERT,212.61,297.26,59.975,1493274603,"274151322000087","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,881702.7,881702.7,3251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493274679,1907515.00
04/27/2017 02:45,2,0.000,ALERT,213.51,299.67,59.991,1493275504,"201051344000645","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,685320.0,685320.0,3209,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275506,1907516.00
04/27/2017 02:45,2,0.000,ALERT,212.61,298.47,59.986,1493275504,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,906572.7,906572.7,3198,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275507,1907517.00
04/27/2017 02:45,2,0.000,ALERT,213.74,299.07,59.986,1493275504,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,671728.5,671728.5,3220,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275509,1907518.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.37,59.965,1493275504,"201051344000469","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,674699.8,674699.8,3210,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275511,1907519.00
04/27/2017 02:45,2,0.000,ALERT,212.61,299.07,59.975,1493275504,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,668342.4,668342.4,3215,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275513,1907520.00
04/27/2017 02:45,2,0.000,ALERT,212.38,298.47,60.012,1493275504,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,939629.5,939629.5,3202,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275514,1907521.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.37,59.965,1493275504,"201051344000585","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,679552.7,679552.7,3213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275516,1907522.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1493275504,"201051344001230","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,672729.3,672729.3,3216,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275518,1907523.00
04/27/2017 02:45,2,0.000,ALERT,213.51,300.27,59.938,1493275504,"201051344000582","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,662661.4,662661.4,3208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275520,1907524.00
04/27/2017 02:45,2,0.000,ALERT,212.61,299.07,59.975,1493275504,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,681150.0,681150.0,3212,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275522,1907525.00
04/27/2017 02:45,2,0.000,ALERT,212.61,296.96,59.986,1493275504,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,767689.4,767689.4,3299,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275524,1907526.00
04/27/2017 02:45,2,0.000,ALERT,213.06,300.27,59.986,1493275504,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,692260.7,692260.7,3212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275525,1907527.00
04/27/2017 02:45,2,0.000,ALERT,212.83,299.67,59.986,1493275504,"201051344000890","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,674975.3,674975.3,3212,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275527,1907528.00
04/27/2017 02:45,2,0.000,ALERT,213.29,299.37,59.949,1493275504,"201051344000438","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,677889.3,677889.3,3208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275529,1907529.00
04/27/2017 02:45,2,0.000,ALERT,213.29,298.77,59.970,1493275504,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,636724.5,636724.5,3233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275531,1907530.00
04/27/2017 02:45,2,0.000,ALERT,212.83,298.47,59.938,1493275504,"274151322000083","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,930083.7,930083.7,3203,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275532,1907531.00
04/27/2017 02:45,2,0.000,ALERT,213.29,297.87,59.944,1493275504,"274151322000076","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,991491.7,991491.7,3199,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275534,1907532.00
04/27/2017 02:45,2,0.000,ALERT,213.06,300.27,59.922,1493275504,"201051344000868","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,673247.6,673247.6,3211,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275536,1907533.00
04/27/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1493275504,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,981898.5,981898.5,3205,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275538,1907534.00
04/27/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1493275504,"201051344000988","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,611681.2,611681.2,3223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275540,1907535.00
04/27/2017 02:45,2,0.000,ALERT,212.83,298.47,59.954,1493275504,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,677178.5,677178.5,3217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275541,1907536.00
04/27/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1493275504,"201051344000458","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,685442.0,685442.0,3207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275543,1907537.00
04/27/2017 02:45,2,0.000,ALERT,213.74,299.37,59.975,1493275504,"201051344000853","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,685877.4,685877.4,3214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275545,1907538.00
04/27/2017 02:45,2,0.000,ALERT,213.29,299.07,59.965,1493275504,"201051344000685","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,677921.7,677921.7,3220,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275547,1907539.00
04/27/2017 02:45,2,0.000,ALERT,213.06,298.77,59.975,1493275504,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,674535.9,674535.9,3218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275549,1907540.00
04/27/2017 02:45,2,0.000,ALERT,213.29,299.37,59.981,1493275504,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,682378.2,682378.2,3215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275551,1907541.00
04/27/2017 02:45,2,0.000,ALERT,212.83,298.47,59.970,1493275504,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,671179.5,671179.5,3214,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275552,1907542.00
04/27/2017 02:45,2,0.000,ALERT,212.16,297.26,59.965,1493275504,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,891501.7,891501.7,3203,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275554,1907543.00
04/27/2017 02:45,2,0.000,ALERT,213.29,297.26,59.975,1493275504,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,768050.2,768050.2,3295,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275556,1907544.00
04/27/2017 02:45,2,0.000,ALERT,212.61,299.07,59.970,1493275504,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,666802.7,666802.7,3211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275558,1907545.00
04/27/2017 02:45,2,0.000,ALERT,212.61,299.97,59.938,1493275504,"201051344000594","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,687370.5,687370.5,3215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275560,1907546.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.07,59.965,1493275504,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,675521.0,675521.0,3215,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275562,1907547.00
04/27/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1493275504,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,909601.1,909601.1,3197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275563,1907548.00
04/27/2017 02:45,2,0.000,ALERT,213.29,299.07,59.965,1493275504,"201051344000867","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,672186.3,672186.3,3217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275565,1907549.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1493275504,"201051344001093","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,674354.2,674354.2,3213,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275567,1907550.00
04/27/2017 02:45,2,0.000,ALERT,212.83,299.37,59.975,1493275504,"201051344000900","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,693366.2,693366.2,3217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275569,1907551.00
04/27/2017 02:45,2,0.000,ALERT,213.29,299.07,59.981,1493275504,"201051344000648","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,682809.4,682809.4,3212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275570,1907552.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.97,59.986,1493275504,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,695716.1,695716.1,3207,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493275572,1907553.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.67,59.986,1493275504,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,686367.1,686367.1,3212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275574,1907554.00
04/27/2017 02:45,2,0.000,ALERT,213.06,299.37,59.996,1493275504,"201051344001158","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,672035.6,672035.6,3214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275576,1907555.00
04/27/2017 02:45,2,0.000,ALERT,213.51,299.97,59.991,1493275504,"201051344000576","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,686185.0,686185.0,3218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275578,1907556.00
04/27/2017 02:45,2,0.000,ALERT,212.83,296.66,59.991,1493275504,"274151322000087","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,881702.7,881702.7,3253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493275579,1907557.00
04/27/2017 03:00,2,0.000,ALERT,213.74,299.97,59.986,1493276403,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,685320.0,685320.0,3211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276405,1907558.00
04/27/2017 03:00,2,0.000,ALERT,212.83,297.87,59.970,1493276403,"274151322000085","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,906572.7,906572.7,3200,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276407,1907559.00
04/27/2017 03:00,2,0.000,ALERT,213.96,299.67,59.981,1493276403,"201051344000633","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,671728.5,671728.5,3222,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276409,1907560.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.97,59.986,1493276403,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,674699.8,674699.8,3212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276411,1907561.00
04/27/2017 03:00,2,0.000,ALERT,212.83,299.67,60.018,1493276403,"201051344000646","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,668342.4,668342.4,3217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276413,1907562.00
04/27/2017 03:00,2,0.000,ALERT,212.38,297.26,59.965,1493276403,"274151322000052","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,939629.5,939629.5,3204,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276415,1907563.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.67,59.959,1493276403,"201051344000585","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,679552.7,679552.7,3215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276416,1907564.00
04/27/2017 03:00,2,0.000,ALERT,213.06,299.97,59.981,1493276403,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,672729.3,672729.3,3218,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276418,1907565.00
04/27/2017 03:00,2,0.000,ALERT,213.51,300.57,60.007,1493276403,"201051344000582","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,662661.4,662661.4,3210,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276420,1907566.00
04/27/2017 03:00,2,0.000,ALERT,212.61,299.37,59.986,1493276403,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,681150.0,681150.0,3214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276422,1907567.00
04/27/2017 03:00,2,0.000,ALERT,212.38,296.96,59.975,1493276403,"274151322000094","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,767689.4,767689.4,3301,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276424,1907568.00
04/27/2017 03:00,2,0.000,ALERT,213.06,300.27,59.986,1493276403,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,692260.7,692260.7,3214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276426,1907569.00
04/27/2017 03:00,2,0.000,ALERT,212.83,299.67,59.944,1493276403,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,674975.3,674975.3,3214,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276427,1907570.00
04/27/2017 03:00,2,0.000,ALERT,213.06,299.07,59.981,1493276403,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,677889.3,677889.3,3210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276429,1907571.00
04/27/2017 03:00,2,0.000,ALERT,213.29,298.77,59.986,1493276403,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,636724.5,636724.5,3235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276431,1907572.00
04/27/2017 03:00,2,0.000,ALERT,212.61,298.77,60.002,1493276403,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,930083.7,930083.7,3205,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276433,1907573.00
04/27/2017 03:00,2,0.000,ALERT,213.29,298.47,59.970,1493276403,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,991491.7,991491.7,3201,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276435,1907574.00
04/27/2017 03:00,2,0.000,ALERT,213.29,300.57,59.986,1493276403,"201051344000868","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,673247.6,673247.6,3213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276437,1907575.00
04/27/2017 03:00,2,0.000,ALERT,212.61,298.77,59.970,1493276403,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,981898.5,981898.5,3207,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276438,1907576.00
04/27/2017 03:00,2,0.000,ALERT,213.06,299.97,59.981,1493276403,"201051344000988","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,611681.2,611681.2,3225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276440,1907577.00
04/27/2017 03:00,2,0.000,ALERT,212.83,298.77,59.944,1493276403,"201051344001025","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,677178.5,677178.5,3219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276442,1907578.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.97,59.981,1493276403,"201051344000458","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,685442.0,685442.0,3209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276444,1907579.00
04/27/2017 03:00,2,0.000,ALERT,213.74,299.67,59.975,1493276403,"201051344000853","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,685877.4,685877.4,3216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276446,1907580.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.37,59.981,1493276403,"201051344000685","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,677921.7,677921.7,3222,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276447,1907581.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.07,59.954,1493276403,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,674535.9,674535.9,3220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276449,1907582.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.67,59.986,1493276403,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,682378.2,682378.2,3217,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276451,1907583.00
04/27/2017 03:00,2,0.000,ALERT,213.06,298.77,59.986,1493276403,"201051344000651","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,671179.5,671179.5,3216,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276453,1907584.00
04/27/2017 03:00,2,0.000,ALERT,212.16,297.87,59.965,1493276403,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,891501.7,891501.7,3205,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276454,1907585.00
04/27/2017 03:00,2,0.000,ALERT,213.29,297.26,59.965,1493276403,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,768050.2,768050.2,3297,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276456,1907586.00
04/27/2017 03:00,2,0.000,ALERT,212.61,299.37,59.975,1493276403,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,666802.7,666802.7,3213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276458,1907587.00
04/27/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1493276403,"201051344000594","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,687370.5,687370.5,3217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276460,1907588.00
04/27/2017 03:00,2,0.000,ALERT,213.06,299.07,59.986,1493276403,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,675521.0,675521.0,3217,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276462,1907589.00
04/27/2017 03:00,2,0.000,ALERT,212.16,297.87,59.959,1493276403,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,909601.1,909601.1,3199,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276464,1907590.00
04/27/2017 03:00,2,0.000,ALERT,213.51,299.07,59.975,1493276403,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,672186.3,672186.3,3219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276466,1907591.00
04/27/2017 03:00,2,0.000,ALERT,213.06,299.37,59.975,1493276403,"201051344001093","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,674354.2,674354.2,3215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276467,1907592.00
04/27/2017 03:00,2,0.000,ALERT,213.06,299.97,59.991,1493276403,"201051344000900","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,693366.2,693366.2,3219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276469,1907593.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.37,59.975,1493276403,"201051344000648","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,682809.4,682809.4,3214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276471,1907594.00
04/27/2017 03:00,2,0.000,ALERT,213.29,300.57,59.975,1493276403,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,695716.1,695716.1,3209,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276473,1907595.00
04/27/2017 03:00,2,0.000,ALERT,213.06,299.97,60.002,1493276403,"201051344000983","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,686367.1,686367.1,3214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276475,1907596.00
04/27/2017 03:00,2,0.000,ALERT,213.29,299.67,59.970,1493276403,"201051344001158","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,672035.6,672035.6,3216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276477,1907597.00
04/27/2017 03:00,2,0.000,ALERT,213.74,300.27,59.965,1493276403,"201051344000576","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,686185.0,686185.0,3220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493276478,1907598.00
04/27/2017 03:00,2,0.000,ALERT,212.61,297.26,59.928,1493276403,"274151322000087","219011344069620",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,881702.7,881702.7,3255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493276480,1907599.00
04/27/2017 03:15,2,0.000,ALERT,213.51,299.97,60.002,1493277304,"201051344000645","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,685320.0,685320.0,3213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277306,1907600.00
04/27/2017 03:15,2,0.000,ALERT,212.61,298.17,59.991,1493277304,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,906572.7,906572.7,3202,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277307,1907601.00
04/27/2017 03:15,2,0.000,ALERT,213.96,299.97,60.007,1493277304,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,671728.5,671728.5,3224,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277309,1907602.00
04/27/2017 03:15,2,0.000,ALERT,213.29,299.97,60.007,1493277304,"201051344000469","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,674699.8,674699.8,3214,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277311,1907603.00
04/27/2017 03:15,2,0.000,ALERT,212.61,299.37,59.991,1493277304,"201051344000646","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,668342.4,668342.4,3219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277313,1907604.00
04/27/2017 03:15,2,0.000,ALERT,212.16,298.47,60.028,1493277304,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,939629.5,939629.5,3206,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277315,1907605.00
04/27/2017 03:15,2,0.000,ALERT,213.06,299.37,60.018,1493277304,"201051344000585","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,679552.7,679552.7,3217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277316,1907606.00
04/27/2017 03:15,2,0.000,ALERT,212.83,299.67,59.991,1493277304,"201051344001230","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,672729.3,672729.3,3220,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277318,1907607.00
04/27/2017 03:15,2,0.000,ALERT,213.51,300.27,60.012,1493277304,"201051344000582","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,662661.4,662661.4,3212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277320,1907608.00
04/27/2017 03:15,2,0.000,ALERT,212.61,299.37,60.018,1493277304,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,681150.0,681150.0,3216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277322,1907609.00
04/27/2017 03:15,2,0.000,ALERT,212.61,297.26,59.991,1493277304,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,767689.4,767689.4,3303,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277324,1907610.00
04/27/2017 03:15,2,0.000,ALERT,213.29,300.87,60.012,1493277304,"201051344000579","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,692260.7,692260.7,3216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277325,1907611.00
04/27/2017 03:15,2,0.000,ALERT,212.83,299.97,60.012,1493277304,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,674975.3,674975.3,3216,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277327,1907612.00
04/27/2017 03:15,2,0.000,ALERT,213.06,299.37,60.012,1493277304,"201051344000438","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,677889.3,677889.3,3212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277329,1907613.00
04/27/2017 03:15,2,0.000,ALERT,213.29,299.07,60.012,1493277304,"201051344000417","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,636724.5,636724.5,3237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277331,1907614.00
04/27/2017 03:15,2,0.000,ALERT,212.61,297.87,59.996,1493277304,"274151322000083","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,930083.7,930083.7,3207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277333,1907615.00
04/27/2017 03:15,2,0.000,ALERT,213.29,297.87,59.996,1493277304,"274151322000076","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,991491.7,991491.7,3203,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277334,1907616.00
04/27/2017 03:15,2,0.000,ALERT,213.06,300.57,60.028,1493277304,"201051344000868","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,673247.6,673247.6,3215,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277336,1907617.00
04/27/2017 03:15,2,0.000,ALERT,212.61,299.37,59.996,1493277304,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,981898.5,981898.5,3209,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277338,1907618.00
04/27/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1493277304,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,611681.2,611681.2,3227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277340,1907619.00
04/27/2017 03:15,2,0.000,ALERT,212.61,298.47,60.002,1493277304,"201051344001025","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,677178.5,677178.5,3221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277342,1907620.00
04/27/2017 03:15,2,0.000,ALERT,213.06,300.27,60.007,1493277304,"201051344000458","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,685442.0,685442.0,3211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277344,1907621.00
04/27/2017 03:15,2,0.000,ALERT,213.74,300.27,60.002,1493277304,"201051344000853","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,685877.4,685877.4,3218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277346,1907622.00
04/27/2017 03:15,2,0.000,ALERT,213.29,299.67,60.002,1493277304,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,677921.7,677921.7,3224,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277347,1907623.00
04/27/2017 03:15,2,0.000,ALERT,213.06,299.07,60.002,1493277304,"201051344000917","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,674535.9,674535.9,3222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277349,1907624.00
04/27/2017 03:15,2,0.000,ALERT,213.06,299.67,59.965,1493277304,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,682378.2,682378.2,3219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277351,1907625.00
04/27/2017 03:15,2,0.000,ALERT,213.06,298.77,60.018,1493277304,"201051344000651","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,671179.5,671179.5,3218,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277353,1907626.00
04/27/2017 03:15,2,0.000,ALERT,212.16,297.57,60.028,1493277304,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,891501.7,891501.7,3207,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277354,1907627.00
04/27/2017 03:15,2,0.000,ALERT,213.06,296.96,60.007,1493277304,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,768050.2,768050.2,3299,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277356,1907628.00
04/27/2017 03:15,2,0.000,ALERT,212.61,299.37,60.007,1493277304,"201051344001135","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,666802.7,666802.7,3215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277358,1907629.00
04/27/2017 03:15,2,0.000,ALERT,212.83,300.27,60.007,1493277304,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,687370.5,687370.5,3219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277360,1907630.00
04/27/2017 03:15,2,0.000,ALERT,213.06,299.07,60.007,1493277304,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,675521.0,675521.0,3219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277362,1907631.00
04/27/2017 03:15,2,0.000,ALERT,212.16,297.26,60.034,1493277304,"274151322000054","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,909601.1,909601.1,3201,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277363,1907632.00
04/27/2017 03:15,2,0.000,ALERT,213.29,299.37,60.007,1493277304,"201051344000867","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,672186.3,672186.3,3221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277365,1907633.00
