ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 03:15,2,0.000,ALERT,212.83,299.37,60.007,1493277304,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,674354.2,674354.2,3217,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277367,1907634.00
04/27/2017 03:15,2,0.000,ALERT,213.06,299.97,60.002,1493277304,"201051344000900","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,693366.2,693366.2,3221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277369,1907635.00
04/27/2017 03:15,2,0.000,ALERT,213.29,299.37,60.012,1493277304,"201051344000648","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,682809.4,682809.4,3216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277371,1907636.00
04/27/2017 03:15,2,0.000,ALERT,213.29,300.57,60.007,1493277304,"201051344000569","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,695716.1,695716.1,3211,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277372,1907637.00
04/27/2017 03:15,2,0.000,ALERT,213.29,300.27,60.012,1493277304,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,686367.1,686367.1,3216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277374,1907638.00
04/27/2017 03:15,2,0.000,ALERT,213.29,299.97,60.012,1493277304,"201051344001158","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,672035.6,672035.6,3218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277376,1907639.00
04/27/2017 03:15,2,0.000,ALERT,213.74,300.57,60.012,1493277304,"201051344000576","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,686185.0,686185.0,3222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493277378,1907640.00
04/27/2017 03:15,2,0.000,ALERT,212.38,296.66,60.007,1493277304,"274151322000087","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,881702.7,881702.7,3257,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493277380,1907641.00
04/27/2017 03:30,2,0.000,ALERT,213.29,299.37,59.965,1493278203,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,685320.0,685320.0,3215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278205,1907642.00
04/27/2017 03:30,2,0.000,ALERT,212.61,297.57,59.959,1493278203,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,906572.7,906572.7,3204,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278207,1907643.00
04/27/2017 03:30,2,0.000,ALERT,213.74,299.07,59.944,1493278203,"201051344000633","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,671728.5,671728.5,3226,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278209,1907644.00
04/27/2017 03:30,2,0.000,ALERT,213.06,299.67,59.970,1493278203,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,674699.8,674699.8,3216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278211,1907645.00
04/27/2017 03:30,2,0.000,ALERT,212.61,298.77,59.965,1493278203,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,668342.4,668342.4,3221,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278212,1907646.00
04/27/2017 03:30,2,0.000,ALERT,212.16,297.57,59.970,1493278203,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,939629.5,939629.5,3208,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278214,1907647.00
04/27/2017 03:30,2,0.000,ALERT,212.83,299.07,59.965,1493278203,"201051344000585","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,679552.7,679552.7,3219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278216,1907648.00
04/27/2017 03:30,2,0.000,ALERT,212.83,299.37,59.944,1493278203,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,672729.3,672729.3,3222,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278218,1907649.00
04/27/2017 03:30,2,0.000,ALERT,213.29,299.97,59.970,1493278203,"201051344000582","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,662661.4,662661.4,3214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278220,1907650.00
04/27/2017 03:30,2,0.000,ALERT,212.61,299.07,59.991,1493278203,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,681150.0,681150.0,3218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278221,1907651.00
04/27/2017 03:30,2,0.000,ALERT,212.61,297.26,59.959,1493278203,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,767689.4,767689.4,3305,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278223,1907652.00
04/27/2017 03:30,2,0.000,ALERT,213.06,300.27,59.938,1493278203,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,692260.7,692260.7,3218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278225,1907653.00
04/27/2017 03:30,2,0.000,ALERT,212.61,299.37,59.949,1493278203,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,674975.3,674975.3,3218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278227,1907654.00
04/27/2017 03:30,2,0.000,ALERT,212.83,298.77,59.996,1493278203,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,677889.3,677889.3,3214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278228,1907655.00
04/27/2017 03:30,2,0.000,ALERT,213.06,298.77,59.975,1493278203,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,636724.5,636724.5,3239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278230,1907656.00
04/27/2017 03:30,2,0.000,ALERT,212.61,298.77,59.970,1493278203,"274151322000083","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,930083.7,930083.7,3209,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278232,1907657.00
04/27/2017 03:30,2,0.000,ALERT,213.29,297.57,59.970,1493278203,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,991491.7,991491.7,3205,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278234,1907658.00
04/27/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1493278203,"201051344000868","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,673247.6,673247.6,3217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278236,1907659.00
04/27/2017 03:30,2,0.000,ALERT,212.61,298.77,59.975,1493278203,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,981898.5,981898.5,3211,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278238,1907660.00
04/27/2017 03:30,2,0.000,ALERT,212.83,299.67,59.975,1493278203,"201051344000988","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,611681.2,611681.2,3229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278239,1907661.00
04/27/2017 03:30,2,0.000,ALERT,212.83,298.47,59.996,1493278203,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,677178.5,677178.5,3223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278241,1907662.00
04/27/2017 03:30,2,0.000,ALERT,212.83,299.67,59.981,1493278203,"201051344000458","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,685442.0,685442.0,3213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278243,1907663.00
04/27/2017 03:30,2,0.000,ALERT,213.51,299.67,59.981,1493278203,"201051344000853","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,685877.4,685877.4,3220,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278245,1907664.00
04/27/2017 03:30,2,0.000,ALERT,213.29,299.07,59.986,1493278203,"201051344000685","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,677921.7,677921.7,3226,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278246,1907665.00
04/27/2017 03:30,2,0.000,ALERT,213.06,298.77,59.996,1493278203,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,674535.9,674535.9,3224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278248,1907666.00
04/27/2017 03:30,2,0.000,ALERT,213.06,299.37,60.012,1493278203,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,682378.2,682378.2,3221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278250,1907667.00
04/27/2017 03:30,2,0.000,ALERT,212.83,298.47,59.991,1493278203,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,671179.5,671179.5,3220,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278252,1907668.00
04/27/2017 03:30,2,0.000,ALERT,212.16,297.87,59.981,1493278203,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,891501.7,891501.7,3209,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278254,1907669.00
04/27/2017 03:30,2,0.000,ALERT,213.06,296.66,59.975,1493278203,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.47,0.0,0.0,0.000,768050.2,768050.2,3301,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278255,1907670.00
04/27/2017 03:30,2,0.000,ALERT,212.61,299.07,59.996,1493278203,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,666802.7,666802.7,3217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278257,1907671.00
04/27/2017 03:30,2,0.000,ALERT,212.61,299.97,59.981,1493278203,"201051344000594","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,687370.5,687370.5,3221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278259,1907672.00
04/27/2017 03:30,2,0.000,ALERT,212.83,298.77,60.002,1493278203,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,675521.0,675521.0,3221,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278261,1907673.00
04/27/2017 03:30,2,0.000,ALERT,212.38,298.17,59.981,1493278203,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,909601.1,909601.1,3203,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278262,1907674.00
04/27/2017 03:30,2,0.000,ALERT,213.29,299.07,59.991,1493278203,"201051344000867","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,672186.3,672186.3,3223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278264,1907675.00
04/27/2017 03:30,2,0.000,ALERT,212.83,299.07,59.991,1493278203,"201051344001093","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,674354.2,674354.2,3219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278266,1907676.00
04/27/2017 03:30,2,0.000,ALERT,212.83,299.67,60.034,1493278203,"201051344000900","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,693366.2,693366.2,3223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278268,1907677.00
04/27/2017 03:30,2,0.000,ALERT,213.29,299.07,59.986,1493278203,"201051344000648","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,682809.4,682809.4,3218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278270,1907678.00
04/27/2017 03:30,2,0.000,ALERT,213.06,299.97,59.944,1493278203,"201051344000569","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,695716.1,695716.1,3213,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278272,1907679.00
04/27/2017 03:30,2,0.000,ALERT,212.83,299.67,59.991,1493278203,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,686367.1,686367.1,3218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278273,1907680.00
04/27/2017 03:30,2,0.000,ALERT,213.06,299.67,59.996,1493278203,"201051344001158","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,672035.6,672035.6,3220,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493278275,1907681.00
04/27/2017 03:30,2,0.000,ALERT,213.51,299.97,60.023,1493278203,"201051344000576","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,686185.0,686185.0,3224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278277,1907682.00
04/27/2017 03:30,2,0.000,ALERT,212.61,296.36,59.991,1493278203,"274151322000087","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,881702.7,881702.7,3259,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493278279,1907683.00
04/27/2017 03:45,2,0.000,ALERT,213.51,299.37,60.012,1493279103,"201051344000645","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,685320.0,685320.0,3217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279105,1907684.00
04/27/2017 03:45,2,0.000,ALERT,212.61,297.57,59.986,1493279103,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,906572.7,906572.7,3206,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279107,1907685.00
04/27/2017 03:45,2,0.000,ALERT,213.74,299.07,59.975,1493279103,"201051344000633","219011344069620",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,671728.5,671728.5,3228,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279108,1907686.00
04/27/2017 03:45,2,0.000,ALERT,213.06,299.37,60.018,1493279103,"201051344000469","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,674699.8,674699.8,3218,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279110,1907687.00
04/27/2017 03:45,2,0.000,ALERT,212.83,299.07,59.981,1493279103,"201051344000646","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,668342.4,668342.4,3223,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279112,1907688.00
04/27/2017 03:45,2,0.000,ALERT,212.38,297.26,59.975,1493279103,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,939629.5,939629.5,3210,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279114,1907689.00
04/27/2017 03:45,2,0.000,ALERT,213.06,299.07,59.981,1493279103,"201051344000585","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,679552.7,679552.7,3221,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279116,1907690.00
04/27/2017 03:45,2,0.000,ALERT,212.83,299.37,59.975,1493279103,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,672729.3,672729.3,3224,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279117,1907691.00
04/27/2017 03:45,2,0.000,ALERT,213.29,299.97,59.991,1493279103,"201051344000582","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,662661.4,662661.4,3216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279119,1907692.00
04/27/2017 03:45,2,0.000,ALERT,212.38,298.77,59.970,1493279103,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,681150.0,681150.0,3220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279121,1907693.00
04/27/2017 03:45,2,0.000,ALERT,212.61,297.26,60.018,1493279103,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,767689.4,767689.4,3307,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279123,1907694.00
04/27/2017 03:45,2,0.000,ALERT,213.06,299.97,59.954,1493279103,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,692260.7,692260.7,3220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279124,1907695.00
04/27/2017 03:45,2,0.000,ALERT,212.61,299.07,59.975,1493279103,"201051344000890","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,674975.3,674975.3,3220,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279126,1907696.00
04/27/2017 03:45,2,0.000,ALERT,213.06,299.07,59.965,1493279103,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,677889.3,677889.3,3216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279128,1907697.00
04/27/2017 03:45,2,0.000,ALERT,213.06,298.77,59.970,1493279103,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,636724.5,636724.5,3241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279130,1907698.00
04/27/2017 03:45,2,0.000,ALERT,212.61,298.47,59.970,1493279103,"274151322000083","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,930083.7,930083.7,3211,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279132,1907699.00
04/27/2017 03:45,2,0.000,ALERT,213.06,297.26,59.959,1493279103,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,991491.7,991491.7,3207,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279133,1907700.00
04/27/2017 03:45,2,0.000,ALERT,213.06,300.27,59.965,1493279103,"201051344000868","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,673247.6,673247.6,3219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279135,1907701.00
04/27/2017 03:45,2,0.000,ALERT,212.38,298.77,59.933,1493279103,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,981898.5,981898.5,3213,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279137,1907702.00
04/27/2017 03:45,2,0.000,ALERT,212.83,299.37,59.954,1493279103,"201051344000988","219011344069620",0.00,1.50,0,294.26,301.17,0.0,0.0,0.000,611681.2,611681.2,3231,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279139,1907703.00
04/27/2017 03:45,2,0.000,ALERT,212.83,298.17,59.970,1493279103,"201051344001025","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,677178.5,677178.5,3225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279141,1907704.00
04/27/2017 03:45,2,0.000,ALERT,212.83,299.37,59.959,1493279103,"201051344000458","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,685442.0,685442.0,3215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279142,1907705.00
04/27/2017 03:45,2,0.000,ALERT,213.51,299.07,59.965,1493279103,"201051344000853","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,685877.4,685877.4,3222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279144,1907706.00
04/27/2017 03:45,2,0.000,ALERT,213.29,299.37,59.970,1493279103,"201051344000685","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,677921.7,677921.7,3228,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279146,1907707.00
04/27/2017 03:45,2,0.000,ALERT,213.06,298.47,59.965,1493279103,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,674535.9,674535.9,3226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279148,1907708.00
04/27/2017 03:45,2,0.000,ALERT,213.06,299.07,59.959,1493279103,"201051344001145","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,682378.2,682378.2,3223,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279150,1907709.00
04/27/2017 03:45,2,0.000,ALERT,212.83,298.17,60.007,1493279103,"201051344000651","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,671179.5,671179.5,3222,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279151,1907710.00
04/27/2017 03:45,2,0.000,ALERT,211.93,297.26,59.970,1493279103,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,891501.7,891501.7,3211,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279153,1907711.00
04/27/2017 03:45,2,0.000,ALERT,213.06,296.96,59.959,1493279103,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,768050.2,768050.2,3303,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279155,1907712.00
04/27/2017 03:45,2,0.000,ALERT,212.38,298.77,59.965,1493279103,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,666802.7,666802.7,3219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279157,1907713.00
04/27/2017 03:45,2,0.000,ALERT,212.61,299.67,59.965,1493279103,"201051344000594","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,687370.5,687370.5,3223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279159,1907714.00
04/27/2017 03:45,2,0.000,ALERT,212.83,298.47,59.965,1493279103,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,675521.0,675521.0,3223,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279160,1907715.00
04/27/2017 03:45,2,0.000,ALERT,212.16,298.17,59.970,1493279103,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,909601.1,909601.1,3205,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279162,1907716.00
04/27/2017 03:45,2,0.000,ALERT,213.06,298.77,59.965,1493279103,"201051344000867","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,672186.3,672186.3,3225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279164,1907717.00
04/27/2017 03:45,2,0.000,ALERT,212.83,298.77,59.965,1493279103,"201051344001093","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,674354.2,674354.2,3221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279166,1907718.00
04/27/2017 03:45,2,0.000,ALERT,212.83,299.37,59.970,1493279103,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,693366.2,693366.2,3225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279168,1907719.00
04/27/2017 03:45,2,0.000,ALERT,213.06,298.47,60.002,1493279103,"201051344000648","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,682809.4,682809.4,3220,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279169,1907720.00
04/27/2017 03:45,2,0.000,ALERT,213.06,299.97,59.970,1493279103,"201051344000569","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,695716.1,695716.1,3215,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279171,1907721.00
04/27/2017 03:45,2,0.000,ALERT,212.83,299.37,59.975,1493279103,"201051344000983","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,686367.1,686367.1,3220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279173,1907722.00
04/27/2017 03:45,2,0.000,ALERT,213.06,299.37,59.970,1493279103,"201051344001158","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,672035.6,672035.6,3222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279175,1907723.00
04/27/2017 03:45,2,0.000,ALERT,213.51,299.97,59.975,1493279103,"201051344000576","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,686185.0,686185.0,3226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493279177,1907724.00
04/27/2017 03:45,2,0.000,ALERT,212.38,296.66,59.959,1493279103,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,881702.7,881702.7,3261,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493279179,1907725.00
04/27/2017 04:00,2,0.000,ALERT,213.29,299.07,59.954,1493280003,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,685320.0,685320.0,3219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280005,1907726.00
04/27/2017 04:00,2,0.000,ALERT,212.61,297.57,59.991,1493280003,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,906572.7,906572.7,3208,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280007,1907727.00
04/27/2017 04:00,2,0.000,ALERT,213.51,299.07,59.996,1493280003,"201051344000633","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,671728.5,671728.5,3230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280009,1907728.00
04/27/2017 04:00,2,0.000,ALERT,213.06,299.37,59.996,1493280003,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,674699.8,674699.8,3220,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280011,1907729.00
04/27/2017 04:00,2,0.000,ALERT,212.61,299.07,59.981,1493280003,"201051344000646","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,668342.4,668342.4,3225,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280013,1907730.00
04/27/2017 04:00,2,0.000,ALERT,212.16,297.26,60.007,1493280003,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,939629.5,939629.5,3212,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280015,1907731.00
04/27/2017 04:00,2,0.000,ALERT,213.06,299.07,59.996,1493280003,"201051344000585","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,679552.7,679552.7,3223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280017,1907732.00
04/27/2017 04:00,2,0.000,ALERT,212.83,299.37,59.981,1493280003,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,672729.3,672729.3,3226,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280018,1907733.00
04/27/2017 04:00,2,0.000,ALERT,213.51,299.97,59.970,1493280003,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,662661.4,662661.4,3218,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280020,1907734.00
04/27/2017 04:00,2,0.000,ALERT,212.61,299.07,59.991,1493280003,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,681150.0,681150.0,3222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280022,1907735.00
04/27/2017 04:00,2,0.000,ALERT,212.61,297.57,59.996,1493280003,"274151322000094","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,767689.4,767689.4,3309,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280024,1907736.00
04/27/2017 04:00,2,0.000,ALERT,213.06,300.57,59.991,1493280003,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,692260.7,692260.7,3222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280026,1907737.00
04/27/2017 04:00,2,0.000,ALERT,212.83,299.67,60.023,1493280003,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,674975.3,674975.3,3222,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280027,1907738.00
04/27/2017 04:00,2,0.000,ALERT,213.06,299.07,60.002,1493280003,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,677889.3,677889.3,3218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280029,1907739.00
04/27/2017 04:00,2,0.000,ALERT,213.06,298.47,59.996,1493280003,"201051344000417","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,636724.5,636724.5,3243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280031,1907740.00
04/27/2017 04:00,2,0.000,ALERT,212.38,298.17,60.002,1493280003,"274151322000083","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,930083.7,930083.7,3213,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280033,1907741.00
04/27/2017 04:00,2,0.000,ALERT,213.06,298.17,60.012,1493280003,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,991491.7,991491.7,3209,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280035,1907742.00
04/27/2017 04:00,2,0.000,ALERT,212.83,300.27,60.002,1493280003,"201051344000868","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,673247.6,673247.6,3221,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280037,1907743.00
04/27/2017 04:00,2,0.000,ALERT,212.38,298.77,59.996,1493280003,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,981898.5,981898.5,3215,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280039,1907744.00
04/27/2017 04:00,2,0.000,ALERT,212.83,299.67,60.002,1493280003,"201051344000988","219011344069620",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,611681.2,611681.2,3233,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280040,1907745.00
04/27/2017 04:00,2,0.000,ALERT,212.83,298.17,59.996,1493280003,"201051344001025","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,677178.5,677178.5,3227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280042,1907746.00
04/27/2017 04:00,2,0.000,ALERT,212.83,299.97,60.018,1493280003,"201051344000458","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,685442.0,685442.0,3217,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280044,1907747.00
04/27/2017 04:00,2,0.000,ALERT,213.51,299.67,60.002,1493280003,"201051344000853","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,685877.4,685877.4,3224,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280046,1907748.00
04/27/2017 04:00,2,0.000,ALERT,213.29,299.07,59.991,1493280003,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,677921.7,677921.7,3230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280047,1907749.00
04/27/2017 04:00,2,0.000,ALERT,213.06,298.77,59.991,1493280003,"201051344000917","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,674535.9,674535.9,3228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280049,1907750.00
04/27/2017 04:00,2,0.000,ALERT,213.29,299.37,59.996,1493280003,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,682378.2,682378.2,3225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280051,1907751.00
04/27/2017 04:00,2,0.000,ALERT,213.06,298.47,59.975,1493280003,"201051344000651","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,671179.5,671179.5,3224,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280053,1907752.00
04/27/2017 04:00,2,0.000,ALERT,212.16,297.87,59.991,1493280003,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,891501.7,891501.7,3213,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280055,1907753.00
04/27/2017 04:00,2,0.000,ALERT,213.06,296.96,60.012,1493280003,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,768050.2,768050.2,3305,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280056,1907754.00
04/27/2017 04:00,2,0.000,ALERT,212.61,299.07,59.986,1493280003,"201051344001135","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,666802.7,666802.7,3221,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280058,1907755.00
04/27/2017 04:00,2,0.000,ALERT,212.61,300.57,59.991,1493280003,"201051344000594","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,687370.5,687370.5,3225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280060,1907756.00
04/27/2017 04:00,2,0.000,ALERT,213.06,298.77,59.986,1493280003,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,675521.0,675521.0,3225,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280062,1907757.00
04/27/2017 04:00,2,0.000,ALERT,212.38,298.17,59.991,1493280003,"274151322000054","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,909601.1,909601.1,3207,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280064,1907758.00
04/27/2017 04:00,2,0.000,ALERT,213.29,299.37,59.991,1493280003,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,672186.3,672186.3,3227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280066,1907759.00
04/27/2017 04:00,2,0.000,ALERT,212.83,299.07,59.991,1493280003,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,674354.2,674354.2,3223,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280067,1907760.00
04/27/2017 04:00,2,0.000,ALERT,212.83,299.67,59.991,1493280003,"201051344000900","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,693366.2,693366.2,3227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280069,1907761.00
04/27/2017 04:00,2,0.000,ALERT,213.06,299.07,59.991,1493280003,"201051344000648","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,682809.4,682809.4,3222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280071,1907762.00
04/27/2017 04:00,2,0.000,ALERT,213.06,300.27,59.996,1493280003,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,695716.1,695716.1,3217,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280073,1907763.00
04/27/2017 04:00,2,0.000,ALERT,212.83,299.67,59.991,1493280003,"201051344000983","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,686367.1,686367.1,3222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280075,1907764.00
04/27/2017 04:00,2,0.000,ALERT,213.06,299.67,59.959,1493280003,"201051344001158","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,672035.6,672035.6,3224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280076,1907765.00
04/27/2017 04:00,2,0.000,ALERT,213.51,300.27,59.991,1493280003,"201051344000576","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,686185.0,686185.0,3228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280078,1907766.00
04/27/2017 04:00,2,0.000,ALERT,212.38,297.26,59.986,1493280003,"274151322000087","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,881702.7,881702.7,3263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280080,1907767.00
04/27/2017 04:15,2,0.000,ALERT,213.06,298.77,59.986,1493280903,"201051344000645","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,685320.0,685320.0,3221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280905,1907768.00
04/27/2017 04:15,2,0.000,ALERT,212.16,297.57,59.970,1493280903,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,906572.7,906572.7,3210,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280907,1907769.00
04/27/2017 04:15,2,0.000,ALERT,213.29,298.77,59.965,1493280903,"201051344000633","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,671728.5,671728.5,3232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280909,1907770.00
04/27/2017 04:15,2,0.000,ALERT,212.83,299.07,59.970,1493280903,"201051344000469","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,674699.8,674699.8,3222,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280910,1907771.00
04/27/2017 04:15,2,0.000,ALERT,212.61,298.77,59.975,1493280903,"201051344000646","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,668342.4,668342.4,3227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280912,1907772.00
04/27/2017 04:15,2,0.000,ALERT,211.93,297.26,59.975,1493280903,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,939629.5,939629.5,3214,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280914,1907773.00
04/27/2017 04:15,2,0.000,ALERT,212.83,299.07,59.981,1493280903,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,679552.7,679552.7,3225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280916,1907774.00
04/27/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1493280903,"201051344001230","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,672729.3,672729.3,3228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280918,1907775.00
04/27/2017 04:15,2,0.000,ALERT,213.29,299.67,59.975,1493280903,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,662661.4,662661.4,3220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280919,1907776.00
04/27/2017 04:15,2,0.000,ALERT,212.38,299.07,59.954,1493280903,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,681150.0,681150.0,3224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280921,1907777.00
04/27/2017 04:15,2,0.000,ALERT,212.16,296.96,59.965,1493280903,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,767689.4,767689.4,3311,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280923,1907778.00
