ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 04:15,2,0.000,ALERT,212.83,299.67,59.965,1493280903,"201051344000579","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,692260.7,692260.7,3224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280925,1907779.00
04/27/2017 04:15,2,0.000,ALERT,212.83,299.37,59.928,1493280903,"201051344000890","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,674975.3,674975.3,3224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280926,1907780.00
04/27/2017 04:15,2,0.000,ALERT,213.06,299.07,59.970,1493280903,"201051344000438","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,677889.3,677889.3,3220,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280928,1907781.00
04/27/2017 04:15,2,0.000,ALERT,213.06,298.47,59.970,1493280903,"201051344000417","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,636724.5,636724.5,3245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280930,1907782.00
04/27/2017 04:15,2,0.000,ALERT,212.38,298.17,59.965,1493280903,"274151322000083","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,930083.7,930083.7,3215,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280932,1907783.00
04/27/2017 04:15,2,0.000,ALERT,212.83,297.87,59.965,1493280903,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,991491.7,991491.7,3211,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280934,1907784.00
04/27/2017 04:15,2,0.000,ALERT,212.83,299.97,60.012,1493280903,"201051344000868","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,673247.6,673247.6,3223,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280936,1907785.00
04/27/2017 04:15,2,0.000,ALERT,212.38,298.17,59.970,1493280903,"274151322000095","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,981898.5,981898.5,3217,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280937,1907786.00
04/27/2017 04:15,2,0.000,ALERT,212.61,299.07,59.970,1493280903,"201051344000988","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,611681.2,611681.2,3235,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280939,1907787.00
04/27/2017 04:15,2,0.000,ALERT,212.61,297.87,59.954,1493280903,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,677178.5,677178.5,3229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280941,1907788.00
04/27/2017 04:15,2,0.000,ALERT,212.83,299.37,59.986,1493280903,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,685442.0,685442.0,3219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280943,1907789.00
04/27/2017 04:15,2,0.000,ALERT,213.29,299.07,59.959,1493280903,"201051344000853","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,685877.4,685877.4,3226,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280945,1907790.00
04/27/2017 04:15,2,0.000,ALERT,213.29,299.07,59.965,1493280903,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,677921.7,677921.7,3232,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280946,1907791.00
04/27/2017 04:15,2,0.000,ALERT,213.06,298.77,59.970,1493280903,"201051344000917","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,674535.9,674535.9,3230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280948,1907792.00
04/27/2017 04:15,2,0.000,ALERT,213.06,299.07,59.970,1493280903,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,682378.2,682378.2,3227,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280950,1907793.00
04/27/2017 04:15,2,0.000,ALERT,213.06,298.47,59.970,1493280903,"201051344000651","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,671179.5,671179.5,3226,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280952,1907794.00
04/27/2017 04:15,2,0.000,ALERT,211.93,296.96,59.965,1493280903,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,891501.7,891501.7,3215,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280954,1907795.00
04/27/2017 04:15,2,0.000,ALERT,212.61,296.66,59.959,1493280903,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,768050.2,768050.2,3307,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280956,1907796.00
04/27/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1493280903,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,666802.7,666802.7,3223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280958,1907797.00
04/27/2017 04:15,2,0.000,ALERT,212.38,299.67,59.959,1493280903,"201051344000594","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,687370.5,687370.5,3227,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280959,1907798.00
04/27/2017 04:15,2,0.000,ALERT,213.06,298.77,59.959,1493280903,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,675521.0,675521.0,3227,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280961,1907799.00
04/27/2017 04:15,2,0.000,ALERT,211.93,297.57,59.954,1493280903,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,909601.1,909601.1,3209,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280963,1907800.00
04/27/2017 04:15,2,0.000,ALERT,213.06,298.47,59.965,1493280903,"201051344000867","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,672186.3,672186.3,3229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280965,1907801.00
04/27/2017 04:15,2,0.000,ALERT,212.83,299.07,59.917,1493280903,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,674354.2,674354.2,3225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280967,1907802.00
04/27/2017 04:15,2,0.000,ALERT,212.61,299.07,59.938,1493280903,"201051344000900","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,693366.2,693366.2,3229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280968,1907803.00
04/27/2017 04:15,2,0.000,ALERT,212.83,298.47,60.007,1493280903,"201051344000648","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,682809.4,682809.4,3224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280971,1907804.00
04/27/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1493280903,"201051344000569","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,695716.1,695716.1,3219,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280972,1907805.00
04/27/2017 04:15,2,0.000,ALERT,212.61,299.37,59.986,1493280903,"201051344000983","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,686367.1,686367.1,3224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280974,1907806.00
04/27/2017 04:15,2,0.000,ALERT,212.83,298.77,60.007,1493280903,"201051344001158","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,672035.6,672035.6,3226,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493280976,1907807.00
04/27/2017 04:15,2,0.000,ALERT,213.29,299.67,59.975,1493280903,"201051344000576","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,686185.0,686185.0,3230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280978,1907808.00
04/27/2017 04:15,2,0.000,ALERT,212.38,296.96,59.970,1493280903,"274151322000087","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,881702.7,881702.7,3265,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493280979,1907809.00
04/27/2017 04:30,2,0.000,ALERT,213.06,298.47,60.023,1493281803,"201051344000645","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,685320.0,685320.0,3223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281805,1907810.00
04/27/2017 04:30,2,0.000,ALERT,212.38,297.26,60.007,1493281803,"274151322000085","219011344069620",0.00,1.50,0,290.05,299.07,0.0,0.0,0.000,906572.7,906572.7,3212,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281807,1907811.00
04/27/2017 04:30,2,0.000,ALERT,213.29,298.47,59.981,1493281803,"201051344000633","219011344069620",0.00,1.00,0,294.56,301.17,0.0,0.0,0.000,671728.5,671728.5,3234,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281809,1907812.00
04/27/2017 04:30,2,0.000,ALERT,212.83,298.77,59.996,1493281803,"201051344000469","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,674699.8,674699.8,3224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281811,1907813.00
04/27/2017 04:30,2,0.000,ALERT,212.38,298.77,60.002,1493281803,"201051344000646","219011344069620",0.00,0.50,0,287.65,300.27,0.0,0.0,0.000,668342.4,668342.4,3229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281813,1907814.00
04/27/2017 04:30,2,0.000,ALERT,211.93,297.87,59.949,1493281803,"274151322000052","219011344069620",0.00,1.50,0,289.45,299.67,0.0,0.0,0.000,939629.5,939629.5,3216,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281815,1907815.00
04/27/2017 04:30,2,0.000,ALERT,212.61,299.07,60.023,1493281803,"201051344000585","219011344069620",0.00,1.50,0,287.65,300.57,0.0,0.0,0.000,679552.7,679552.7,3227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281817,1907816.00
04/27/2017 04:30,2,0.000,ALERT,212.38,299.07,60.002,1493281803,"201051344001230","219011344069620",0.00,1.00,0,288.55,300.87,0.0,0.0,0.000,672729.3,672729.3,3230,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281818,1907817.00
04/27/2017 04:30,2,0.000,ALERT,213.06,299.97,60.002,1493281803,"201051344000582","219011344069620",0.00,0.50,0,289.15,301.47,0.0,0.0,0.000,662661.4,662661.4,3222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281820,1907818.00
04/27/2017 04:30,2,0.000,ALERT,212.16,299.07,60.007,1493281803,"201051344000955","219011344069620",0.00,1.00,0,288.25,300.27,0.0,0.0,0.000,681150.0,681150.0,3226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281822,1907819.00
04/27/2017 04:30,2,0.000,ALERT,212.38,297.26,60.034,1493281803,"274151322000094","219011344069620",0.00,0.50,0,289.15,298.47,0.0,0.0,0.000,767689.4,767689.4,3313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281824,1907820.00
04/27/2017 04:30,2,0.000,ALERT,212.61,299.07,60.007,1493281803,"201051344000579","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,692260.7,692260.7,3226,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281826,1907821.00
04/27/2017 04:30,2,0.000,ALERT,212.38,299.37,60.007,1493281803,"201051344000890","219011344069620",0.00,1.50,0,289.15,301.77,0.0,0.0,0.000,674975.3,674975.3,3226,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281827,1907822.00
04/27/2017 04:30,2,0.000,ALERT,212.61,298.77,59.991,1493281803,"201051344000438","219011344069620",0.00,0.50,0,288.55,300.87,0.0,0.0,0.000,677889.3,677889.3,3222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281829,1907823.00
04/27/2017 04:30,2,0.000,ALERT,212.83,298.47,60.002,1493281803,"201051344000417","219011344069620",0.00,1.00,0,287.95,299.97,0.0,0.0,0.000,636724.5,636724.5,3247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281831,1907824.00
04/27/2017 04:30,2,0.000,ALERT,212.61,297.57,59.996,1493281803,"274151322000083","219011344069620",0.00,1.50,0,290.05,299.97,0.0,0.0,0.000,930083.7,930083.7,3217,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281833,1907825.00
04/27/2017 04:30,2,0.000,ALERT,213.06,297.87,60.028,1493281803,"274151322000076","219011344069620",0.00,1.00,0,289.75,299.37,0.0,0.0,0.000,991491.7,991491.7,3213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281835,1907826.00
04/27/2017 04:30,2,0.000,ALERT,212.61,299.07,60.012,1493281803,"201051344000868","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,673247.6,673247.6,3225,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281837,1907827.00
04/27/2017 04:30,2,0.000,ALERT,212.16,298.77,60.007,1493281803,"274151322000095","219011344069620",0.00,0.50,0,290.65,300.27,0.0,0.0,0.000,981898.5,981898.5,3219,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281838,1907828.00
04/27/2017 04:30,2,0.000,ALERT,212.38,298.77,60.034,1493281803,"201051344000988","219011344069620",0.00,1.50,0,294.26,301.47,0.0,0.0,0.000,611681.2,611681.2,3237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281840,1907829.00
04/27/2017 04:30,2,0.000,ALERT,212.38,298.17,60.012,1493281803,"201051344001025","219011344069620",0.00,0.50,0,287.95,300.87,0.0,0.0,0.000,677178.5,677178.5,3231,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281842,1907830.00
04/27/2017 04:30,2,0.000,ALERT,212.61,298.47,60.007,1493281803,"201051344000458","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,685442.0,685442.0,3221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281844,1907831.00
04/27/2017 04:30,2,0.000,ALERT,213.29,298.77,60.007,1493281803,"201051344000853","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,685877.4,685877.4,3228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281846,1907832.00
04/27/2017 04:30,2,0.000,ALERT,212.83,299.07,59.965,1493281803,"201051344000685","219011344069620",0.00,1.50,0,288.25,300.57,0.0,0.0,0.000,677921.7,677921.7,3234,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281847,1907833.00
04/27/2017 04:30,2,0.000,ALERT,212.83,298.47,60.002,1493281803,"201051344000917","219011344069620",0.00,2.50,0,287.05,299.97,0.0,0.0,0.000,674535.9,674535.9,3232,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281849,1907834.00
04/27/2017 04:30,2,0.000,ALERT,212.83,299.37,60.002,1493281803,"201051344001145","219011344069620",0.00,1.00,0,288.85,301.47,0.0,0.0,0.000,682378.2,682378.2,3229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281851,1907835.00
04/27/2017 04:30,2,0.000,ALERT,212.61,298.17,60.018,1493281803,"201051344000651","219011344069620",0.00,0.00,0,287.95,299.97,0.0,0.0,0.000,671179.5,671179.5,3228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281853,1907836.00
04/27/2017 04:30,2,0.000,ALERT,211.93,296.96,60.002,1493281803,"274151322000088","219011344069620",0.00,2.00,0,289.45,299.07,0.0,0.0,0.000,891501.7,891501.7,3217,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281854,1907837.00
04/27/2017 04:30,2,0.000,ALERT,212.83,297.26,60.018,1493281803,"274151322000068","219011344069620",0.00,2.00,0,289.15,298.47,0.0,0.0,0.000,768050.2,768050.2,3309,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281856,1907838.00
04/27/2017 04:30,2,0.000,ALERT,212.16,298.77,59.996,1493281803,"201051344001135","219011344069620",0.00,1.00,0,288.55,301.17,0.0,0.0,0.000,666802.7,666802.7,3225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281858,1907839.00
04/27/2017 04:30,2,0.000,ALERT,212.38,299.37,59.965,1493281803,"201051344000594","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,687370.5,687370.5,3229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281860,1907840.00
04/27/2017 04:30,2,0.000,ALERT,212.61,298.77,60.007,1493281803,"201051344001203","219011344069620",0.00,1.00,0,288.55,302.07,0.0,0.0,0.000,675521.0,675521.0,3229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281862,1907841.00
04/27/2017 04:30,2,0.000,ALERT,212.16,298.17,60.002,1493281803,"274151322000054","219011344069620",0.00,2.00,0,289.75,299.67,0.0,0.0,0.000,909601.1,909601.1,3211,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281864,1907842.00
04/27/2017 04:30,2,0.000,ALERT,212.83,298.47,60.002,1493281803,"201051344000867","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,672186.3,672186.3,3231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281865,1907843.00
04/27/2017 04:30,2,0.000,ALERT,212.61,298.77,60.002,1493281803,"201051344001093","219011344069620",0.00,2.00,0,288.25,300.57,0.0,0.0,0.000,674354.2,674354.2,3227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281867,1907844.00
04/27/2017 04:30,2,0.000,ALERT,212.38,298.77,60.007,1493281803,"201051344000900","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,693366.2,693366.2,3231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493281869,1907845.00
04/27/2017 04:30,2,0.000,ALERT,212.83,298.17,59.996,1493281803,"201051344000648","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,682809.4,682809.4,3226,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281871,1907846.00
04/27/2017 04:30,2,0.000,ALERT,212.61,299.37,60.007,1493281803,"201051344000569","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,695716.1,695716.1,3221,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281873,1907847.00
04/27/2017 04:30,2,0.000,ALERT,212.61,299.37,59.996,1493281803,"201051344000983","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,686367.1,686367.1,3226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281875,1907848.00
04/27/2017 04:30,2,0.000,ALERT,212.83,299.07,59.996,1493281803,"201051344001158","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,672035.6,672035.6,3228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281876,1907849.00
04/27/2017 04:30,2,0.000,ALERT,213.29,299.97,60.007,1493281803,"201051344000576","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,686185.0,686185.0,3232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281878,1907850.00
04/27/2017 04:30,2,0.000,ALERT,212.61,298.17,60.007,1493281803,"274151322000087","219011344069620",0.00,2.50,0,288.55,299.07,0.0,0.0,0.000,881702.7,881702.7,3267,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493281880,1907851.00
04/27/2017 04:45,2,0.000,ALERT,213.29,299.37,59.959,1493282703,"201051344000645","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,685320.0,685320.0,3225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282705,1907852.00
04/27/2017 04:45,2,0.000,ALERT,212.61,297.87,59.981,1493282703,"274151322000085","219011344069620",0.00,1.50,0,294.26,299.67,0.0,0.0,0.000,906572.7,906572.7,3214,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282707,1907853.00
04/27/2017 04:45,2,0.000,ALERT,213.51,299.37,59.996,1493282703,"201051344000633","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,671728.5,671728.5,3236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282709,1907854.00
04/27/2017 04:45,2,0.000,ALERT,212.83,299.67,59.965,1493282703,"201051344000469","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,674699.8,674699.8,3226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282710,1907855.00
04/27/2017 04:45,2,0.000,ALERT,212.38,298.47,59.991,1493282703,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,668342.4,668342.4,3231,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282712,1907856.00
04/27/2017 04:45,2,0.000,ALERT,212.38,298.77,59.986,1493282703,"274151322000052","219011344069620",0.00,1.50,0,293.96,299.97,0.0,0.0,0.000,939629.5,939629.5,3218,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282714,1907857.00
04/27/2017 04:45,2,0.000,ALERT,212.61,298.77,59.986,1493282703,"201051344000585","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,679552.7,679552.7,3229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282716,1907858.00
04/27/2017 04:45,2,0.000,ALERT,212.38,298.77,60.023,1493282703,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,672729.3,672729.3,3232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282718,1907859.00
04/27/2017 04:45,2,0.000,ALERT,213.06,299.07,59.996,1493282703,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,662661.4,662661.4,3224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282720,1907860.00
04/27/2017 04:45,2,0.000,ALERT,212.16,298.47,60.028,1493282703,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,681150.0,681150.0,3228,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282721,1907861.00
04/27/2017 04:45,2,0.000,ALERT,212.61,297.26,59.991,1493282703,"274151322000094","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,767689.4,767689.4,3315,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282723,1907862.00
04/27/2017 04:45,2,0.000,ALERT,212.83,300.27,59.996,1493282703,"201051344000579","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,692260.7,692260.7,3228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282725,1907863.00
04/27/2017 04:45,2,0.000,ALERT,212.38,299.07,59.996,1493282703,"201051344000890","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,674975.3,674975.3,3228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282727,1907864.00
04/27/2017 04:45,2,0.000,ALERT,212.61,298.47,59.959,1493282703,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,677889.3,677889.3,3224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282729,1907865.00
04/27/2017 04:45,2,0.000,ALERT,212.83,298.17,60.007,1493282703,"201051344000417","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,636724.5,636724.5,3249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282730,1907866.00
04/27/2017 04:45,2,0.000,ALERT,212.83,298.47,59.991,1493282703,"274151322000083","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,930083.7,930083.7,3219,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282732,1907867.00
04/27/2017 04:45,2,0.000,ALERT,213.29,298.17,59.991,1493282703,"274151322000076","219011344069620",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,991491.7,991491.7,3215,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282734,1907868.00
04/27/2017 04:45,2,0.000,ALERT,212.83,300.57,59.996,1493282703,"201051344000868","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,673247.6,673247.6,3227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282736,1907869.00
04/27/2017 04:45,2,0.000,ALERT,212.61,299.37,59.996,1493282703,"274151322000095","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,981898.5,981898.5,3221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282738,1907870.00
04/27/2017 04:45,2,0.000,ALERT,212.83,299.67,60.039,1493282703,"201051344000988","219011344069620",0.00,1.50,0,293.96,300.87,0.0,0.0,0.000,611681.2,611681.2,3239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282739,1907871.00
04/27/2017 04:45,2,0.000,ALERT,212.38,298.17,59.996,1493282703,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,677178.5,677178.5,3233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282741,1907872.00
04/27/2017 04:45,2,0.000,ALERT,212.38,299.37,59.986,1493282703,"201051344000458","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,685442.0,685442.0,3223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282743,1907873.00
04/27/2017 04:45,2,0.000,ALERT,213.29,299.67,60.023,1493282703,"201051344000853","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,685877.4,685877.4,3230,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282745,1907874.00
04/27/2017 04:45,2,0.000,ALERT,212.83,298.77,60.007,1493282703,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,677921.7,677921.7,3236,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282747,1907875.00
04/27/2017 04:45,2,0.000,ALERT,212.83,298.47,60.007,1493282703,"201051344000917","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,674535.9,674535.9,3234,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282748,1907876.00
04/27/2017 04:45,2,0.000,ALERT,212.83,298.77,59.996,1493282703,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,682378.2,682378.2,3231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282750,1907877.00
04/27/2017 04:45,2,0.000,ALERT,212.61,297.87,59.986,1493282703,"201051344000651","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,671179.5,671179.5,3230,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282752,1907878.00
04/27/2017 04:45,2,0.000,ALERT,212.38,297.57,59.986,1493282703,"274151322000088","219011344069620",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,891501.7,891501.7,3219,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282754,1907879.00
04/27/2017 04:45,2,0.000,ALERT,213.29,297.26,59.991,1493282703,"274151322000068","219011344069620",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,768050.2,768050.2,3311,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282756,1907880.00
04/27/2017 04:45,2,0.000,ALERT,212.38,298.77,59.981,1493282703,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,666802.7,666802.7,3227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282757,1907881.00
04/27/2017 04:45,2,0.000,ALERT,212.61,299.97,59.991,1493282703,"201051344000594","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,687370.5,687370.5,3231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282759,1907882.00
04/27/2017 04:45,2,0.000,ALERT,212.61,298.17,59.996,1493282703,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,675521.0,675521.0,3231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282761,1907883.00
04/27/2017 04:45,2,0.000,ALERT,212.38,298.47,59.986,1493282703,"274151322000054","219011344069620",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,909601.1,909601.1,3213,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282763,1907884.00
04/27/2017 04:45,2,0.000,ALERT,212.83,299.07,59.991,1493282703,"201051344000867","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,672186.3,672186.3,3233,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282765,1907885.00
04/27/2017 04:45,2,0.000,ALERT,212.16,298.47,60.002,1493282703,"201051344001093","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,674354.2,674354.2,3229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282766,1907886.00
04/27/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1493282703,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,693366.2,693366.2,3233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282768,1907887.00
04/27/2017 04:45,2,0.000,ALERT,212.83,298.77,59.965,1493282703,"201051344000648","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,682809.4,682809.4,3228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282770,1907888.00
04/27/2017 04:45,2,0.000,ALERT,212.83,299.97,59.981,1493282703,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,695716.1,695716.1,3223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282772,1907889.00
04/27/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1493282703,"201051344000983","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,686367.1,686367.1,3228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282774,1907890.00
04/27/2017 04:45,2,0.000,ALERT,212.83,299.37,59.965,1493282703,"201051344001158","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,672035.6,672035.6,3230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282776,1907891.00
04/27/2017 04:45,2,0.000,ALERT,213.29,299.97,59.970,1493282703,"201051344000576","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,686185.0,686185.0,3234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493282778,1907892.00
04/27/2017 04:45,2,0.000,ALERT,212.61,297.26,59.954,1493282703,"274151322000087","219011344069620",0.00,2.50,0,293.36,299.37,0.0,0.0,0.000,881702.7,881702.7,3269,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493282779,1907893.00
04/27/2017 05:00,2,0.000,ALERT,213.06,298.77,60.007,1493283603,"201051344000645","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,685320.0,685320.0,3227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283605,1907894.00
04/27/2017 05:00,2,0.000,ALERT,212.38,297.87,59.991,1493283603,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,906572.7,906572.7,3216,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283607,1907895.00
04/27/2017 05:00,2,0.000,ALERT,213.29,298.47,59.986,1493283603,"201051344000633","219011344069620",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,671728.5,671728.5,3238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283609,1907896.00
04/27/2017 05:00,2,0.000,ALERT,212.83,298.77,60.012,1493283603,"201051344000469","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,674699.8,674699.8,3228,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283610,1907897.00
04/27/2017 05:00,2,0.000,ALERT,212.16,298.17,60.002,1493283603,"201051344000646","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,668342.4,668342.4,3233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283612,1907898.00
04/27/2017 05:00,2,0.000,ALERT,211.93,298.47,59.986,1493283603,"274151322000052","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,939629.5,939629.5,3220,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283614,1907899.00
04/27/2017 05:00,2,0.000,ALERT,212.38,298.47,59.996,1493283603,"201051344000585","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,679552.7,679552.7,3231,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283616,1907900.00
04/27/2017 05:00,2,0.000,ALERT,212.38,298.77,59.996,1493283603,"201051344001230","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,672729.3,672729.3,3234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283618,1907901.00
04/27/2017 05:00,2,0.000,ALERT,212.83,299.37,59.986,1493283603,"201051344000582","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,662661.4,662661.4,3226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283620,1907902.00
04/27/2017 05:00,2,0.000,ALERT,211.93,298.17,59.996,1493283603,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,681150.0,681150.0,3230,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493283621,1907903.00
04/27/2017 05:00,2,0.000,ALERT,212.38,296.96,59.991,1493283603,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,767689.4,767689.4,3317,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283623,1907904.00
04/27/2017 05:00,2,0.000,ALERT,212.61,299.37,60.002,1493283603,"201051344000579","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,692260.7,692260.7,3230,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283625,1907905.00
04/27/2017 05:00,2,0.000,ALERT,212.16,298.77,59.986,1493283603,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,674975.3,674975.3,3230,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283627,1907906.00
04/27/2017 05:00,2,0.000,ALERT,212.38,298.17,59.959,1493283603,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,677889.3,677889.3,3226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493283628,1907907.00
04/27/2017 05:00,2,0.000,ALERT,212.61,298.17,59.954,1493283603,"201051344000417","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,636724.5,636724.5,3251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493283630,1907908.00
04/27/2017 05:00,2,0.000,ALERT,212.16,297.87,59.981,1493283603,"274151322000083","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,930083.7,930083.7,3221,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283632,1907909.00
04/27/2017 05:00,2,0.000,ALERT,212.83,297.57,59.991,1493283603,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,991491.7,991491.7,3217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283634,1907910.00
04/27/2017 05:00,2,0.000,ALERT,212.61,299.37,59.986,1493283603,"201051344000868","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,673247.6,673247.6,3229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283636,1907911.00
04/27/2017 05:00,2,0.000,ALERT,212.16,298.77,59.975,1493283603,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,981898.5,981898.5,3223,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283637,1907912.00
04/27/2017 05:00,2,0.000,ALERT,212.38,298.77,59.991,1493283603,"201051344000988","219011344069620",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,611681.2,611681.2,3241,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283639,1907913.00
04/27/2017 05:00,2,0.000,ALERT,212.16,297.87,59.996,1493283603,"201051344001025","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,677178.5,677178.5,3235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283641,1907914.00
04/27/2017 05:00,2,0.000,ALERT,212.61,298.77,60.002,1493283603,"201051344000458","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,685442.0,685442.0,3225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283643,1907915.00
04/27/2017 05:00,2,0.000,ALERT,213.29,298.77,59.991,1493283603,"201051344000853","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,685877.4,685877.4,3232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493283645,1907916.00
04/27/2017 05:00,2,0.000,ALERT,212.83,298.47,59.959,1493283603,"201051344000685","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,677921.7,677921.7,3238,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283646,1907917.00
04/27/2017 05:00,2,0.000,ALERT,212.61,298.17,59.981,1493283603,"201051344000917","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,674535.9,674535.9,3236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283648,1907918.00
04/27/2017 05:00,2,0.000,ALERT,212.83,299.07,59.981,1493283603,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,682378.2,682378.2,3233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283650,1907919.00
04/27/2017 05:00,2,0.000,ALERT,212.61,297.87,59.986,1493283603,"201051344000651","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,671179.5,671179.5,3232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283652,1907920.00
04/27/2017 05:00,2,0.000,ALERT,211.70,297.26,59.975,1493283603,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,891501.7,891501.7,3221,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283654,1907921.00
04/27/2017 05:00,2,0.000,ALERT,212.83,296.96,59.981,1493283603,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,768050.2,768050.2,3313,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283656,1907922.00
04/27/2017 05:00,2,0.000,ALERT,212.16,298.47,59.981,1493283603,"201051344001135","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,666802.7,666802.7,3229,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283657,1907923.00
