ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 05:00,2,0.000,ALERT,212.38,299.37,59.996,1493283603,"201051344000594","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,687370.5,687370.5,3233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283659,1907924.00
04/27/2017 05:00,2,0.000,ALERT,212.61,298.17,60.007,1493283603,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,675521.0,675521.0,3233,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283661,1907925.00
04/27/2017 05:00,2,0.000,ALERT,211.93,297.26,59.975,1493283603,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,909601.1,909601.1,3215,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283663,1907926.00
04/27/2017 05:00,2,0.000,ALERT,212.83,298.47,59.986,1493283603,"201051344000867","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,672186.3,672186.3,3235,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283665,1907927.00
04/27/2017 05:00,2,0.000,ALERT,212.38,298.47,59.949,1493283603,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,674354.2,674354.2,3231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283667,1907928.00
04/27/2017 05:00,2,0.000,ALERT,212.61,299.07,59.975,1493283603,"201051344000900","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,693366.2,693366.2,3235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493283668,1907929.00
04/27/2017 05:00,2,0.000,ALERT,212.83,298.17,59.981,1493283603,"201051344000648","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,682809.4,682809.4,3230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283670,1907930.00
04/27/2017 05:00,2,0.000,ALERT,212.83,299.37,60.012,1493283603,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,695716.1,695716.1,3225,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283672,1907931.00
04/27/2017 05:00,2,0.000,ALERT,212.61,299.07,59.981,1493283603,"201051344000983","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,686367.1,686367.1,3230,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283674,1907932.00
04/27/2017 05:00,2,0.000,ALERT,212.61,298.77,59.981,1493283603,"201051344001158","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,672035.6,672035.6,3232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283676,1907933.00
04/27/2017 05:00,2,0.000,ALERT,213.06,299.37,59.975,1493283603,"201051344000576","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,686185.0,686185.0,3236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493283677,1907934.00
04/27/2017 05:00,2,0.000,ALERT,212.38,296.96,59.970,1493283603,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,881702.7,881702.7,3271,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493283679,1907935.00
04/27/2017 05:15,2,0.000,ALERT,212.83,298.47,60.002,1493284503,"201051344000645","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,685320.0,685320.0,3229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284505,1907936.00
04/27/2017 05:15,2,0.000,ALERT,212.16,297.26,59.991,1493284503,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,906572.7,906572.7,3218,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284507,1907937.00
04/27/2017 05:15,2,0.000,ALERT,213.06,298.17,59.986,1493284503,"201051344000633","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,671728.5,671728.5,3240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284509,1907938.00
04/27/2017 05:15,2,0.000,ALERT,212.61,298.47,59.991,1493284503,"201051344000469","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,674699.8,674699.8,3230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284511,1907939.00
04/27/2017 05:15,2,0.000,ALERT,212.16,297.87,60.018,1493284503,"201051344000646","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,668342.4,668342.4,3235,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284513,1907940.00
04/27/2017 05:15,2,0.000,ALERT,211.93,297.26,60.007,1493284503,"274151322000052","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,939629.5,939629.5,3222,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284515,1907941.00
04/27/2017 05:15,2,0.000,ALERT,212.38,298.17,60.034,1493284503,"201051344000585","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,679552.7,679552.7,3233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284517,1907942.00
04/27/2017 05:15,2,0.000,ALERT,212.16,298.47,59.959,1493284503,"201051344001230","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,672729.3,672729.3,3236,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284518,1907943.00
04/27/2017 05:15,2,0.000,ALERT,212.83,299.07,60.018,1493284503,"201051344000582","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,662661.4,662661.4,3228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284520,1907944.00
04/27/2017 05:15,2,0.000,ALERT,211.70,297.87,59.986,1493284503,"201051344000955","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,681150.0,681150.0,3232,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284522,1907945.00
04/27/2017 05:15,2,0.000,ALERT,211.93,296.66,59.981,1493284503,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.47,0.0,0.0,0.000,767689.4,767689.4,3319,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284524,1907946.00
04/27/2017 05:15,2,0.000,ALERT,212.61,299.37,60.023,1493284503,"201051344000579","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,692260.7,692260.7,3232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284525,1907947.00
04/27/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1493284503,"201051344000890","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,674975.3,674975.3,3232,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284527,1907948.00
04/27/2017 05:15,2,0.000,ALERT,212.38,298.17,59.991,1493284503,"201051344000438","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,677889.3,677889.3,3228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284529,1907949.00
04/27/2017 05:15,2,0.000,ALERT,212.38,297.26,59.975,1493284503,"201051344000417","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,636724.5,636724.5,3253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284531,1907950.00
04/27/2017 05:15,2,0.000,ALERT,212.16,297.57,59.970,1493284503,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,930083.7,930083.7,3223,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284533,1907951.00
04/27/2017 05:15,2,0.000,ALERT,212.61,297.87,59.981,1493284503,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,991491.7,991491.7,3219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284535,1907952.00
04/27/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1493284503,"201051344000868","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,673247.6,673247.6,3231,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284536,1907953.00
04/27/2017 05:15,2,0.000,ALERT,211.93,298.77,59.970,1493284503,"274151322000095","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,981898.5,981898.5,3225,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284538,1907954.00
04/27/2017 05:15,2,0.000,ALERT,212.38,298.47,59.970,1493284503,"201051344000988","219011344069620",0.00,1.00,0,293.96,300.27,0.0,0.0,0.000,611681.2,611681.2,3243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284540,1907955.00
04/27/2017 05:15,2,0.000,ALERT,212.16,296.96,59.996,1493284503,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,677178.5,677178.5,3237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284542,1907956.00
04/27/2017 05:15,2,0.000,ALERT,212.38,298.77,59.933,1493284503,"201051344000458","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,685442.0,685442.0,3227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284544,1907957.00
04/27/2017 05:15,2,0.000,ALERT,212.83,298.47,59.981,1493284503,"201051344000853","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,685877.4,685877.4,3234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284545,1907958.00
04/27/2017 05:15,2,0.000,ALERT,212.61,297.87,59.975,1493284503,"201051344000685","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,677921.7,677921.7,3240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284547,1907959.00
04/27/2017 05:15,2,0.000,ALERT,212.38,297.26,59.975,1493284503,"201051344000917","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,674535.9,674535.9,3238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284549,1907960.00
04/27/2017 05:15,2,0.000,ALERT,212.38,298.17,59.975,1493284503,"201051344001145","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,682378.2,682378.2,3235,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284551,1907961.00
04/27/2017 05:15,2,0.000,ALERT,211.93,296.96,60.012,1493284503,"201051344000651","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,671179.5,671179.5,3234,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284553,1907962.00
04/27/2017 05:15,2,0.000,ALERT,211.48,296.36,59.975,1493284503,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,891501.7,891501.7,3223,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284554,1907963.00
04/27/2017 05:15,2,0.000,ALERT,212.83,296.36,59.970,1493284503,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,768050.2,768050.2,3315,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284556,1907964.00
04/27/2017 05:15,2,0.000,ALERT,211.70,297.57,59.981,1493284503,"201051344001135","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,666802.7,666802.7,3231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284558,1907965.00
04/27/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1493284503,"201051344000594","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,687370.5,687370.5,3235,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284560,1907966.00
04/27/2017 05:15,2,0.000,ALERT,212.16,297.57,59.975,1493284503,"201051344001203","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,675521.0,675521.0,3235,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284561,1907967.00
04/27/2017 05:15,2,0.000,ALERT,211.93,297.26,59.970,1493284503,"274151322000054","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,909601.1,909601.1,3217,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284563,1907968.00
04/27/2017 05:15,2,0.000,ALERT,212.61,297.57,59.975,1493284503,"201051344000867","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,672186.3,672186.3,3237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284565,1907969.00
04/27/2017 05:15,2,0.000,ALERT,212.16,297.87,59.975,1493284503,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,674354.2,674354.2,3233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284567,1907970.00
04/27/2017 05:15,2,0.000,ALERT,212.16,298.17,59.970,1493284503,"201051344000900","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,693366.2,693366.2,3237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284569,1907971.00
04/27/2017 05:15,2,0.000,ALERT,212.38,297.57,59.975,1493284503,"201051344000648","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,682809.4,682809.4,3232,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284570,1907972.00
04/27/2017 05:15,2,0.000,ALERT,212.38,298.47,59.981,1493284503,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,695716.1,695716.1,3227,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284572,1907973.00
04/27/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1493284503,"201051344000983","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,686367.1,686367.1,3232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284575,1907974.00
04/27/2017 05:15,2,0.000,ALERT,211.93,297.57,59.938,1493284503,"201051344001158","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,672035.6,672035.6,3234,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493284576,1907975.00
04/27/2017 05:15,2,0.000,ALERT,212.83,298.47,59.981,1493284503,"201051344000576","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,686185.0,686185.0,3238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284578,1907976.00
04/27/2017 05:15,2,0.000,ALERT,212.16,296.96,59.986,1493284503,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,881702.7,881702.7,3273,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493284580,1907977.00
04/27/2017 05:30,2,0.000,ALERT,212.38,297.87,59.944,1493285403,"201051344000645","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,685320.0,685320.0,3231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285405,1907978.00
04/27/2017 05:30,2,0.000,ALERT,211.70,296.96,60.007,1493285403,"274151322000085","219011344069620",0.00,1.50,0,294.26,299.67,0.0,0.0,0.000,906572.7,906572.7,3220,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285407,1907979.00
04/27/2017 05:30,2,0.000,ALERT,212.61,297.57,60.012,1493285403,"201051344000633","219011344069620",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,671728.5,671728.5,3242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285408,1907980.00
04/27/2017 05:30,2,0.000,ALERT,212.16,297.87,59.986,1493285403,"201051344000469","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,674699.8,674699.8,3232,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285410,1907981.00
04/27/2017 05:30,2,0.000,ALERT,211.03,296.96,59.981,1493285403,"201051344000646","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,668342.4,668342.4,3237,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285412,1907982.00
04/27/2017 05:30,2,0.000,ALERT,211.25,297.26,59.981,1493285403,"274151322000052","219011344069620",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,939629.5,939629.5,3224,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285414,1907983.00
04/27/2017 05:30,2,0.000,ALERT,211.48,296.96,59.949,1493285403,"201051344000585","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,679552.7,679552.7,3235,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285416,1907984.00
04/27/2017 05:30,2,0.000,ALERT,211.25,297.26,59.986,1493285403,"201051344001230","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,672729.3,672729.3,3238,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285417,1907985.00
04/27/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1493285403,"201051344000582","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,662661.4,662661.4,3230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285419,1907986.00
04/27/2017 05:30,2,0.000,ALERT,211.25,297.26,59.975,1493285403,"201051344000955","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,681150.0,681150.0,3234,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493285421,1907987.00
04/27/2017 05:30,2,0.000,ALERT,211.48,296.06,59.944,1493285403,"274151322000094","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,767689.4,767689.4,3321,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285423,1907988.00
04/27/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1493285403,"201051344000579","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,692260.7,692260.7,3234,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285424,1907989.00
04/27/2017 05:30,2,0.000,ALERT,211.25,297.26,59.970,1493285403,"201051344000890","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,674975.3,674975.3,3234,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493285426,1907990.00
04/27/2017 05:30,2,0.000,ALERT,211.48,296.96,59.965,1493285403,"201051344000438","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,677889.3,677889.3,3230,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493285428,1907991.00
04/27/2017 05:30,2,0.000,ALERT,212.16,296.66,59.975,1493285403,"201051344000417","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,636724.5,636724.5,3255,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285430,1907992.00
04/27/2017 05:30,2,0.000,ALERT,211.70,296.96,59.959,1493285403,"274151322000083","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,930083.7,930083.7,3225,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285432,1907993.00
04/27/2017 05:30,2,0.000,ALERT,212.16,296.66,59.970,1493285403,"274151322000076","219011344069620",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,991491.7,991491.7,3221,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285434,1907994.00
04/27/2017 05:30,2,0.000,ALERT,211.93,298.17,59.933,1493285403,"201051344000868","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,673247.6,673247.6,3233,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285436,1907995.00
04/27/2017 05:30,2,0.000,ALERT,211.48,297.57,59.954,1493285403,"274151322000095","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,981898.5,981898.5,3227,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285437,1907996.00
04/27/2017 05:30,2,0.000,ALERT,211.70,297.57,59.965,1493285403,"201051344000988","219011344069620",0.00,1.00,0,293.66,299.97,0.0,0.0,0.000,611681.2,611681.2,3245,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285439,1907997.00
04/27/2017 05:30,2,0.000,ALERT,211.25,296.06,59.965,1493285403,"201051344001025","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,677178.5,677178.5,3239,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285441,1907998.00
04/27/2017 05:30,2,0.000,ALERT,211.70,297.57,59.996,1493285403,"201051344000458","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,685442.0,685442.0,3229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285443,1907999.00
04/27/2017 05:30,2,0.000,ALERT,212.38,297.26,59.959,1493285403,"201051344000853","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,685877.4,685877.4,3236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285445,1908000.00
04/27/2017 05:30,2,0.000,ALERT,211.70,296.96,60.007,1493285403,"201051344000685","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,677921.7,677921.7,3242,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285447,1908001.00
04/27/2017 05:30,2,0.000,ALERT,211.70,296.66,59.970,1493285403,"201051344000917","219011344069620",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,674535.9,674535.9,3240,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285448,1908002.00
04/27/2017 05:30,2,0.000,ALERT,211.70,297.26,59.970,1493285403,"201051344001145","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,682378.2,682378.2,3237,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493285450,1908003.00
04/27/2017 05:30,2,0.000,ALERT,211.48,296.36,59.965,1493285403,"201051344000651","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,671179.5,671179.5,3236,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493285452,1908004.00
04/27/2017 05:30,2,0.000,ALERT,211.03,296.36,59.965,1493285403,"274151322000088","219011344069620",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,891501.7,891501.7,3225,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285454,1908005.00
04/27/2017 05:30,2,0.000,ALERT,212.16,295.76,59.959,1493285403,"274151322000068","219011344069620",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,768050.2,768050.2,3317,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285455,1908006.00
04/27/2017 05:30,2,0.000,ALERT,211.03,296.96,59.959,1493285403,"201051344001135","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,666802.7,666802.7,3233,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285457,1908007.00
04/27/2017 05:30,2,0.000,ALERT,211.48,297.87,59.975,1493285403,"201051344000594","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,687370.5,687370.5,3237,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285459,1908008.00
04/27/2017 05:30,2,0.000,ALERT,211.48,296.66,59.959,1493285403,"201051344001203","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,675521.0,675521.0,3237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285461,1908009.00
04/27/2017 05:30,2,0.000,ALERT,211.25,296.66,59.965,1493285403,"274151322000054","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,909601.1,909601.1,3219,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285463,1908010.00
04/27/2017 05:30,2,0.000,ALERT,212.16,296.96,60.007,1493285403,"201051344000867","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,672186.3,672186.3,3239,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285465,1908011.00
04/27/2017 05:30,2,0.000,ALERT,211.25,296.66,59.949,1493285403,"201051344001093","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,674354.2,674354.2,3235,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285466,1908012.00
04/27/2017 05:30,2,0.000,ALERT,211.70,297.26,59.933,1493285403,"201051344000900","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,693366.2,693366.2,3239,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285468,1908013.00
04/27/2017 05:30,2,0.000,ALERT,212.16,296.96,59.922,1493285403,"201051344000648","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,682809.4,682809.4,3234,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285470,1908014.00
04/27/2017 05:30,2,0.000,ALERT,211.70,297.87,59.970,1493285403,"201051344000569","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,695716.1,695716.1,3229,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285472,1908015.00
04/27/2017 05:30,2,0.000,ALERT,211.93,297.57,59.965,1493285403,"201051344000983","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,686367.1,686367.1,3234,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285474,1908016.00
04/27/2017 05:30,2,0.000,ALERT,211.93,297.26,59.959,1493285403,"201051344001158","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,672035.6,672035.6,3236,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285475,1908017.00
04/27/2017 05:30,2,0.000,ALERT,212.38,297.87,59.959,1493285403,"201051344000576","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,686185.0,686185.0,3240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285477,1908018.00
04/27/2017 05:30,2,0.000,ALERT,211.70,295.16,59.965,1493285403,"274151322000087","219011344069620",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,881702.7,881702.7,3275,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493285479,1908019.00
04/27/2017 05:45,2,0.000,ALERT,212.16,297.26,59.996,1493286303,"201051344000645","219011344069620",0.00,1.50,0,284.34,299.07,0.0,0.0,0.000,685320.0,685320.0,3233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286305,1908020.00
04/27/2017 05:45,2,0.000,ALERT,211.25,295.76,60.007,1493286303,"274151322000085","219011344069620",0.00,1.50,0,283.44,299.67,0.0,0.0,0.000,906572.7,906572.7,3222,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286306,1908021.00
04/27/2017 05:45,2,0.000,ALERT,212.38,297.26,60.018,1493286303,"201051344000633","219011344069620",0.00,0.50,0,282.54,298.47,0.0,0.0,0.000,671728.5,671728.5,3244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286308,1908022.00
04/27/2017 05:45,2,0.000,ALERT,211.93,297.57,60.012,1493286303,"201051344000469","219011344069620",0.00,0.00,0,283.44,298.77,0.0,0.0,0.000,674699.8,674699.8,3234,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493286310,1908023.00
04/27/2017 05:45,2,0.000,ALERT,211.03,296.66,60.007,1493286303,"201051344000646","219011344069620",0.00,0.50,0,283.44,298.47,0.0,0.0,0.000,668342.4,668342.4,3239,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286312,1908024.00
04/27/2017 05:45,2,0.000,ALERT,210.80,296.66,60.007,1493286303,"274151322000052","219011344069620",0.00,1.00,0,283.44,299.67,0.0,0.0,0.000,939629.5,939629.5,3226,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286314,1908025.00
04/27/2017 05:45,2,0.000,ALERT,211.70,296.96,60.018,1493286303,"201051344000585","219011344069620",0.00,1.00,0,283.44,298.47,0.0,0.0,0.000,679552.7,679552.7,3237,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286315,1908026.00
04/27/2017 05:45,2,0.000,ALERT,211.25,296.96,60.002,1493286303,"201051344001230","219011344069620",0.00,0.50,0,284.04,298.77,0.0,0.0,0.000,672729.3,672729.3,3240,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493286317,1908027.00
04/27/2017 05:45,2,0.000,ALERT,211.93,297.57,59.996,1493286303,"201051344000582","219011344069620",0.00,0.00,0,284.94,299.37,0.0,0.0,0.000,662661.4,662661.4,3232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286319,1908028.00
04/27/2017 05:45,2,0.000,ALERT,211.03,296.96,59.965,1493286303,"201051344000955","219011344069620",0.00,0.50,0,284.04,298.47,0.0,0.0,0.000,681150.0,681150.0,3236,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286321,1908029.00
04/27/2017 05:45,2,0.000,ALERT,211.25,295.76,60.002,1493286303,"274151322000094","219011344069620",0.00,0.00,0,282.84,298.77,0.0,0.0,0.000,767689.4,767689.4,3323,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286323,1908030.00
04/27/2017 05:45,2,0.000,ALERT,211.93,298.47,60.012,1493286303,"201051344000579","219011344069620",0.00,1.00,0,284.94,299.67,0.0,0.0,0.000,692260.7,692260.7,3236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286324,1908031.00
04/27/2017 05:45,2,0.000,ALERT,211.03,296.96,59.996,1493286303,"201051344000890","219011344069620",0.00,1.00,0,284.64,299.67,0.0,0.0,0.000,674975.3,674975.3,3236,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286326,1908032.00
04/27/2017 05:45,2,0.000,ALERT,211.48,296.36,60.007,1493286303,"201051344000438","219011344069620",0.00,0.50,0,284.34,298.77,0.0,0.0,0.000,677889.3,677889.3,3232,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286328,1908033.00
04/27/2017 05:45,2,0.000,ALERT,211.70,296.36,60.002,1493286303,"201051344000417","219011344069620",0.00,0.50,0,283.44,298.17,0.0,0.0,0.000,636724.5,636724.5,3257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286330,1908034.00
04/27/2017 05:45,2,0.000,ALERT,211.25,296.96,59.996,1493286303,"274151322000083","219011344069620",0.00,1.00,0,283.74,299.67,0.0,0.0,0.000,930083.7,930083.7,3227,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286332,1908035.00
04/27/2017 05:45,2,0.000,ALERT,211.93,296.66,59.991,1493286303,"274151322000076","219011344069620",0.00,1.00,0,283.44,299.67,0.0,0.0,0.000,991491.7,991491.7,3223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286334,1908036.00
04/27/2017 05:45,2,0.000,ALERT,211.93,298.47,59.965,1493286303,"201051344000868","219011344069620",0.00,1.00,0,284.94,299.97,0.0,0.0,0.000,673247.6,673247.6,3235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286336,1908037.00
04/27/2017 05:45,2,0.000,ALERT,211.03,297.26,60.002,1493286303,"274151322000095","219011344069620",0.00,0.50,0,284.64,300.57,0.0,0.0,0.000,981898.5,981898.5,3229,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286337,1908038.00
04/27/2017 05:45,2,0.000,ALERT,211.70,297.87,60.002,1493286303,"201051344000988","219011344069620",0.00,1.00,0,281.94,298.77,0.0,0.0,0.000,611681.2,611681.2,3247,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286339,1908039.00
04/27/2017 05:45,2,0.000,ALERT,211.25,296.06,60.002,1493286303,"201051344001025","219011344069620",0.00,0.00,0,283.44,299.07,0.0,0.0,0.000,677178.5,677178.5,3241,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286341,1908040.00
04/27/2017 05:45,2,0.000,ALERT,211.70,297.87,60.007,1493286303,"201051344000458","219011344069620",0.00,2.50,0,284.34,299.67,0.0,0.0,0.000,685442.0,685442.0,3231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493286343,1908041.00
04/27/2017 05:45,2,0.000,ALERT,212.38,297.87,60.002,1493286303,"201051344000853","219011344069620",0.00,0.50,0,284.34,299.37,0.0,0.0,0.000,685877.4,685877.4,3238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286345,1908042.00
04/27/2017 05:45,2,0.000,ALERT,211.70,296.96,59.986,1493286303,"201051344000685","219011344069620",0.00,1.00,0,283.74,298.47,0.0,0.0,0.000,677921.7,677921.7,3244,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286346,1908043.00
04/27/2017 05:45,2,0.000,ALERT,211.48,296.36,59.996,1493286303,"201051344000917","219011344069620",0.00,2.00,0,282.54,298.17,0.0,0.0,0.000,674535.9,674535.9,3242,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286348,1908044.00
04/27/2017 05:45,2,0.000,ALERT,211.70,296.96,59.996,1493286303,"201051344001145","219011344069620",0.00,0.50,0,284.34,299.07,0.0,0.0,0.000,682378.2,682378.2,3239,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286350,1908045.00
04/27/2017 05:45,2,0.000,ALERT,211.48,296.36,60.007,1493286303,"201051344000651","219011344069620",0.00,-0.50,0,283.44,298.17,0.0,0.0,0.000,671179.5,671179.5,3238,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286352,1908046.00
04/27/2017 05:45,2,0.000,ALERT,210.80,295.76,60.023,1493286303,"274151322000088","219011344069620",0.00,1.50,0,283.44,298.77,0.0,0.0,0.000,891501.7,891501.7,3227,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286354,1908047.00
04/27/2017 05:45,2,0.000,ALERT,211.70,295.76,60.018,1493286303,"274151322000068","219011344069620",0.00,1.50,0,283.14,298.47,0.0,0.0,0.000,768050.2,768050.2,3319,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286356,1908048.00
04/27/2017 05:45,2,0.000,ALERT,211.03,296.66,59.996,1493286303,"201051344001135","219011344069620",0.00,0.50,0,284.04,299.07,0.0,0.0,0.000,666802.7,666802.7,3235,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286358,1908049.00
04/27/2017 05:45,2,0.000,ALERT,211.48,298.47,60.007,1493286303,"201051344000594","219011344069620",0.00,0.50,0,284.04,299.37,0.0,0.0,0.000,687370.5,687370.5,3239,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286359,1908050.00
04/27/2017 05:45,2,0.000,ALERT,211.48,296.66,59.991,1493286303,"201051344001203","219011344069620",0.00,0.50,0,283.74,300.27,0.0,0.0,0.000,675521.0,675521.0,3239,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493286361,1908051.00
04/27/2017 05:45,2,0.000,ALERT,211.03,296.36,59.981,1493286303,"274151322000054","219011344069620",0.00,1.50,0,283.44,299.37,0.0,0.0,0.000,909601.1,909601.1,3221,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286363,1908052.00
04/27/2017 05:45,2,0.000,ALERT,212.16,297.57,60.002,1493286303,"201051344000867","219011344069620",0.00,1.50,0,283.44,299.07,0.0,0.0,0.000,672186.3,672186.3,3241,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286365,1908053.00
04/27/2017 05:45,2,0.000,ALERT,211.25,296.66,59.986,1493286303,"201051344001093","219011344069620",0.00,2.00,0,283.74,298.17,0.0,0.0,0.000,674354.2,674354.2,3237,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286367,1908054.00
04/27/2017 05:45,2,0.000,ALERT,211.70,297.87,59.991,1493286303,"201051344000900","219011344069620",0.00,0.50,0,284.04,298.77,0.0,0.0,0.000,693366.2,693366.2,3241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286368,1908055.00
04/27/2017 05:45,2,0.000,ALERT,211.93,297.26,59.944,1493286303,"201051344000648","219011344069620",0.00,0.00,0,283.74,299.07,0.0,0.0,0.000,682809.4,682809.4,3236,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493286370,1908056.00
04/27/2017 05:45,2,0.000,ALERT,211.93,298.47,59.954,1493286303,"201051344000569","219011344069620",0.00,0.50,0,284.94,299.97,0.0,0.0,0.000,695716.1,695716.1,3231,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286372,1908057.00
04/27/2017 05:45,2,0.000,ALERT,211.70,298.17,59.981,1493286303,"201051344000983","219011344069620",0.00,1.00,0,284.64,299.37,0.0,0.0,0.000,686367.1,686367.1,3236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286374,1908058.00
04/27/2017 05:45,2,0.000,ALERT,211.93,297.87,59.991,1493286303,"201051344001158","219011344069620",0.00,0.00,0,283.74,298.77,0.0,0.0,0.000,672035.6,672035.6,3238,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493286375,1908059.00
04/27/2017 05:45,2,0.000,ALERT,212.16,298.17,59.991,1493286303,"201051344000576","219011344069620",0.00,0.50,0,284.34,299.37,0.0,0.0,0.000,686185.0,686185.0,3242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286377,1908060.00
04/27/2017 05:45,2,0.000,ALERT,211.48,295.46,59.975,1493286303,"274151322000087","219011344069620",0.00,2.00,0,282.54,298.47,0.0,0.0,0.000,881702.7,881702.7,3277,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493286379,1908061.00
04/27/2017 06:00,2,0.000,ALERT,211.48,296.36,59.965,1493287203,"201051344000645","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,685320.0,685320.0,3235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287205,1908062.00
04/27/2017 06:00,2,0.000,ALERT,210.57,295.16,59.959,1493287203,"274151322000085","219011344069620",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,906572.7,906572.7,3224,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287207,1908063.00
04/27/2017 06:00,2,0.000,ALERT,211.70,296.36,59.959,1493287203,"201051344000633","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,671728.5,671728.5,3246,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287208,1908064.00
04/27/2017 06:00,2,0.000,ALERT,211.03,296.36,59.959,1493287203,"201051344000469","219011344069620",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,674699.8,674699.8,3236,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287210,1908065.00
04/27/2017 06:00,2,0.000,ALERT,210.35,295.46,59.954,1493287203,"201051344000646","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,668342.4,668342.4,3241,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287212,1908066.00
04/27/2017 06:00,2,0.000,ALERT,210.12,296.06,59.959,1493287203,"274151322000052","219011344069620",0.00,1.00,0,293.36,298.47,0.0,0.0,0.000,939629.5,939629.5,3228,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287214,1908067.00
04/27/2017 06:00,2,0.000,ALERT,210.35,295.16,59.922,1493287203,"201051344000585","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,679552.7,679552.7,3239,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287216,1908068.00
