ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 06:00,2,0.000,ALERT,210.35,295.46,59.928,1493287203,"201051344001230","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,672729.3,672729.3,3242,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287217,1908069.00
04/27/2017 06:00,2,0.000,ALERT,211.25,296.66,59.965,1493287203,"201051344000582","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,662661.4,662661.4,3234,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287219,1908070.00
04/27/2017 06:00,2,0.000,ALERT,210.12,295.76,59.959,1493287203,"201051344000955","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,681150.0,681150.0,3238,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287221,1908071.00
04/27/2017 06:00,2,0.000,ALERT,210.35,294.86,59.912,1493287203,"274151322000094","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,767689.4,767689.4,3325,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287223,1908072.00
04/27/2017 06:00,2,0.000,ALERT,211.03,297.26,59.954,1493287203,"201051344000579","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,692260.7,692260.7,3238,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287225,1908073.00
04/27/2017 06:00,2,0.000,ALERT,210.35,296.06,59.959,1493287203,"201051344000890","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,674975.3,674975.3,3238,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287227,1908074.00
04/27/2017 06:00,2,0.000,ALERT,210.57,295.46,59.954,1493287203,"201051344000438","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,677889.3,677889.3,3234,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287228,1908075.00
04/27/2017 06:00,2,0.000,ALERT,210.80,295.16,59.991,1493287203,"201051344000417","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,636724.5,636724.5,3259,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287230,1908076.00
04/27/2017 06:00,2,0.000,ALERT,210.57,295.46,59.949,1493287203,"274151322000083","219011344069620",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,930083.7,930083.7,3229,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287232,1908077.00
04/27/2017 06:00,2,0.000,ALERT,211.25,295.16,59.954,1493287203,"274151322000076","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,991491.7,991491.7,3225,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287234,1908078.00
04/27/2017 06:00,2,0.000,ALERT,211.03,297.26,59.954,1493287203,"201051344000868","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,673247.6,673247.6,3237,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287235,1908079.00
04/27/2017 06:00,2,0.000,ALERT,210.35,296.06,59.949,1493287203,"274151322000095","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,981898.5,981898.5,3231,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493287237,1908080.00
04/27/2017 06:00,2,0.000,ALERT,211.03,296.66,59.965,1493287203,"201051344000988","219011344069620",0.00,1.50,0,292.46,299.07,0.0,0.0,0.000,611681.2,611681.2,3249,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287239,1908081.00
04/27/2017 06:00,2,0.000,ALERT,210.57,294.86,59.965,1493287203,"201051344001025","219011344069620",0.00,0.00,0,293.36,298.77,0.0,0.0,0.000,677178.5,677178.5,3243,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287241,1908082.00
04/27/2017 06:00,2,0.000,ALERT,210.80,296.96,59.965,1493287203,"201051344000458","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,685442.0,685442.0,3233,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287243,1908083.00
04/27/2017 06:00,2,0.000,ALERT,211.48,296.66,59.991,1493287203,"201051344000853","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,685877.4,685877.4,3240,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287245,1908084.00
04/27/2017 06:00,2,0.000,ALERT,211.03,295.76,59.965,1493287203,"201051344000685","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,677921.7,677921.7,3246,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493287246,1908085.00
04/27/2017 06:00,2,0.000,ALERT,210.80,295.16,59.965,1493287203,"201051344000917","219011344069620",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,674535.9,674535.9,3244,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287248,1908086.00
04/27/2017 06:00,2,0.000,ALERT,211.03,295.76,59.933,1493287203,"201051344001145","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,682378.2,682378.2,3241,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287250,1908087.00
04/27/2017 06:00,2,0.000,ALERT,210.57,294.86,59.996,1493287203,"201051344000651","219011344069620",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,671179.5,671179.5,3240,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287252,1908088.00
04/27/2017 06:00,2,0.000,ALERT,209.90,294.86,59.965,1493287203,"274151322000088","219011344069620",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,891501.7,891501.7,3229,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493287253,1908089.00
04/27/2017 06:00,2,0.000,ALERT,211.25,294.56,59.965,1493287203,"274151322000068","219011344069620",0.00,1.50,0,293.06,296.96,0.0,0.0,0.000,768050.2,768050.2,3321,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287255,1908090.00
04/27/2017 06:00,2,0.000,ALERT,210.12,295.46,59.991,1493287203,"201051344001135","219011344069620",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,666802.7,666802.7,3237,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287257,1908091.00
04/27/2017 06:00,2,0.000,ALERT,210.57,296.96,59.965,1493287203,"201051344000594","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,687370.5,687370.5,3241,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493287259,1908092.00
04/27/2017 06:00,2,0.000,ALERT,210.57,295.16,59.965,1493287203,"201051344001203","219011344069620",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,675521.0,675521.0,3241,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287261,1908093.00
04/27/2017 06:00,2,0.000,ALERT,210.12,296.06,59.959,1493287203,"274151322000054","219011344069620",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,909601.1,909601.1,3223,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287262,1908094.00
04/27/2017 06:00,2,0.000,ALERT,211.03,296.06,59.970,1493287203,"201051344000867","219011344069620",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,672186.3,672186.3,3243,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287264,1908095.00
04/27/2017 06:00,2,0.000,ALERT,210.57,295.76,59.965,1493287203,"201051344001093","219011344069620",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,674354.2,674354.2,3239,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287266,1908096.00
04/27/2017 06:00,2,0.000,ALERT,210.80,296.36,59.928,1493287203,"201051344000900","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,693366.2,693366.2,3243,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287268,1908097.00
04/27/2017 06:00,2,0.000,ALERT,210.80,295.76,59.933,1493287203,"201051344000648","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,682809.4,682809.4,3238,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287270,1908098.00
04/27/2017 06:00,2,0.000,ALERT,210.80,296.96,59.981,1493287203,"201051344000569","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,695716.1,695716.1,3233,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287272,1908099.00
04/27/2017 06:00,2,0.000,ALERT,210.80,296.36,59.954,1493287203,"201051344000983","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,686367.1,686367.1,3238,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287273,1908100.00
04/27/2017 06:00,2,0.000,ALERT,210.80,295.76,59.938,1493287203,"201051344001158","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,672035.6,672035.6,3240,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287275,1908101.00
04/27/2017 06:00,2,0.000,ALERT,211.25,296.66,59.928,1493287203,"201051344000576","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,686185.0,686185.0,3244,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493287277,1908102.00
04/27/2017 06:00,2,0.000,ALERT,210.12,294.26,59.912,1493287203,"274151322000087","219011344069620",0.00,2.00,0,291.85,297.26,0.0,0.0,0.000,881702.7,881702.7,3279,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493287279,1908103.00
04/27/2017 06:15,2,0.000,ALERT,211.25,296.36,60.012,1493288103,"201051344000645","219011344069620",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,685320.0,685320.0,3237,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288105,1908104.00
04/27/2017 06:15,2,0.000,ALERT,209.90,293.96,59.933,1493288103,"274151322000085","219011344069620",0.00,1.00,0,291.85,296.66,0.0,0.0,0.000,906572.7,906572.7,3226,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288107,1908105.00
04/27/2017 06:15,2,0.000,ALERT,211.70,295.76,59.944,1493288103,"201051344000633","219011344069620",0.00,0.50,0,291.85,297.57,0.0,0.0,0.000,671728.5,671728.5,3248,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288109,1908106.00
04/27/2017 06:15,2,0.000,ALERT,211.03,296.36,59.965,1493288103,"201051344000469","219011344069620",0.00,0.00,0,292.46,297.87,0.0,0.0,0.000,674699.8,674699.8,3238,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288111,1908107.00
04/27/2017 06:15,2,0.000,ALERT,210.35,295.76,59.970,1493288103,"201051344000646","219011344069620",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,668342.4,668342.4,3243,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288112,1908108.00
04/27/2017 06:15,2,0.000,ALERT,209.90,294.26,59.965,1493288103,"274151322000052","219011344069620",0.00,1.00,0,291.55,296.96,0.0,0.0,0.000,939629.5,939629.5,3230,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288114,1908109.00
04/27/2017 06:15,2,0.000,ALERT,210.57,296.06,59.944,1493288103,"201051344000585","219011344069620",0.00,1.00,0,292.46,297.57,0.0,0.0,0.000,679552.7,679552.7,3241,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288116,1908110.00
04/27/2017 06:15,2,0.000,ALERT,210.35,296.06,59.975,1493288103,"201051344001230","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,672729.3,672729.3,3244,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288118,1908111.00
04/27/2017 06:15,2,0.000,ALERT,211.03,296.96,59.944,1493288103,"201051344000582","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,662661.4,662661.4,3236,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288119,1908112.00
04/27/2017 06:15,2,0.000,ALERT,210.12,295.76,59.970,1493288103,"201051344000955","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,681150.0,681150.0,3240,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288121,1908113.00
04/27/2017 06:15,2,0.000,ALERT,209.90,293.36,59.981,1493288103,"274151322000094","219011344069620",0.00,0.50,0,291.25,296.06,0.0,0.0,0.000,767689.4,767689.4,3327,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288123,1908114.00
04/27/2017 06:15,2,0.000,ALERT,210.57,296.36,59.975,1493288103,"201051344000579","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,692260.7,692260.7,3240,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288125,1908115.00
04/27/2017 06:15,2,0.000,ALERT,210.12,296.06,59.981,1493288103,"201051344000890","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,674975.3,674975.3,3240,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288127,1908116.00
04/27/2017 06:15,2,0.000,ALERT,210.57,295.76,59.970,1493288103,"201051344000438","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,677889.3,677889.3,3236,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288128,1908117.00
04/27/2017 06:15,2,0.000,ALERT,210.57,295.46,59.975,1493288103,"201051344000417","219011344069620",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,636724.5,636724.5,3261,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288130,1908118.00
04/27/2017 06:15,2,0.000,ALERT,209.90,294.56,59.975,1493288103,"274151322000083","219011344069620",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,930083.7,930083.7,3231,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288132,1908119.00
04/27/2017 06:15,2,0.000,ALERT,210.35,293.96,59.933,1493288103,"274151322000076","219011344069620",0.00,1.00,0,291.85,296.96,0.0,0.0,0.000,991491.7,991491.7,3227,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288134,1908120.00
04/27/2017 06:15,2,0.000,ALERT,210.80,296.66,59.970,1493288103,"201051344000868","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,673247.6,673247.6,3239,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288136,1908121.00
04/27/2017 06:15,2,0.000,ALERT,209.67,294.86,59.970,1493288103,"274151322000095","219011344069620",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,981898.5,981898.5,3233,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288138,1908122.00
04/27/2017 06:15,2,0.000,ALERT,210.80,295.76,59.975,1493288103,"201051344000988","219011344069620",0.00,1.00,0,290.95,298.17,0.0,0.0,0.000,611681.2,611681.2,3251,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288139,1908123.00
04/27/2017 06:15,2,0.000,ALERT,210.12,294.86,59.970,1493288103,"201051344001025","219011344069620",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,677178.5,677178.5,3245,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288141,1908124.00
04/27/2017 06:15,2,0.000,ALERT,210.57,296.06,59.970,1493288103,"201051344000458","219011344069620",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,685442.0,685442.0,3235,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288143,1908125.00
04/27/2017 06:15,2,0.000,ALERT,211.25,295.76,59.975,1493288103,"201051344000853","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,685877.4,685877.4,3242,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288145,1908126.00
04/27/2017 06:15,2,0.000,ALERT,210.80,295.76,59.949,1493288103,"201051344000685","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,677921.7,677921.7,3248,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288147,1908127.00
04/27/2017 06:15,2,0.000,ALERT,210.35,295.16,59.970,1493288103,"201051344000917","219011344069620",0.00,2.00,0,291.85,296.96,0.0,0.0,0.000,674535.9,674535.9,3246,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288148,1908128.00
04/27/2017 06:15,2,0.000,ALERT,210.80,296.06,59.938,1493288103,"201051344001145","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,682378.2,682378.2,3243,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288150,1908129.00
04/27/2017 06:15,2,0.000,ALERT,210.35,294.86,59.975,1493288103,"201051344000651","219011344069620",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,671179.5,671179.5,3242,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288152,1908130.00
04/27/2017 06:15,2,0.000,ALERT,209.44,293.66,59.986,1493288103,"274151322000088","219011344069620",0.00,1.50,0,291.55,296.36,0.0,0.0,0.000,891501.7,891501.7,3231,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288154,1908131.00
04/27/2017 06:15,2,0.000,ALERT,210.12,293.06,59.981,1493288103,"274151322000068","219011344069620",0.00,1.50,0,291.25,295.76,0.0,0.0,0.000,768050.2,768050.2,3323,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288156,1908132.00
04/27/2017 06:15,2,0.000,ALERT,209.90,295.46,59.986,1493288103,"201051344001135","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,666802.7,666802.7,3239,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288158,1908133.00
04/27/2017 06:15,2,0.000,ALERT,210.35,296.66,59.996,1493288103,"201051344000594","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,687370.5,687370.5,3243,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288159,1908134.00
04/27/2017 06:15,2,0.000,ALERT,210.35,294.86,59.996,1493288103,"201051344001203","219011344069620",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,675521.0,675521.0,3243,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288161,1908135.00
04/27/2017 06:15,2,0.000,ALERT,209.44,294.26,59.991,1493288103,"274151322000054","219011344069620",0.00,1.50,0,291.55,297.26,0.0,0.0,0.000,909601.1,909601.1,3225,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288163,1908136.00
04/27/2017 06:15,2,0.000,ALERT,211.03,295.46,59.996,1493288103,"201051344000867","219011344069620",0.00,1.50,0,292.76,298.47,0.0,0.0,0.000,672186.3,672186.3,3245,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288165,1908137.00
04/27/2017 06:15,2,0.000,ALERT,210.35,295.46,60.028,1493288103,"201051344001093","219011344069620",0.00,2.00,0,293.66,297.26,0.0,0.0,0.000,674354.2,674354.2,3241,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288167,1908138.00
04/27/2017 06:15,2,0.000,ALERT,210.57,295.76,59.986,1493288103,"201051344000900","219011344069620",0.00,0.00,0,293.06,297.87,0.0,0.0,0.000,693366.2,693366.2,3245,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288168,1908139.00
04/27/2017 06:15,2,0.000,ALERT,211.03,295.46,60.012,1493288103,"201051344000648","219011344069620",0.00,0.00,0,293.06,297.87,0.0,0.0,0.000,682809.4,682809.4,3240,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288170,1908140.00
04/27/2017 06:15,2,0.000,ALERT,210.80,296.36,59.959,1493288103,"201051344000569","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,695716.1,695716.1,3235,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288172,1908141.00
04/27/2017 06:15,2,0.000,ALERT,210.80,296.06,59.981,1493288103,"201051344000983","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,686367.1,686367.1,3240,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493288174,1908142.00
04/27/2017 06:15,2,0.000,ALERT,211.03,295.76,59.986,1493288103,"201051344001158","219011344069620",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,672035.6,672035.6,3242,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288176,1908143.00
04/27/2017 06:15,2,0.000,ALERT,211.25,296.36,59.981,1493288103,"201051344000576","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,686185.0,686185.0,3246,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288177,1908144.00
04/27/2017 06:15,2,0.000,ALERT,209.67,292.76,59.986,1493288103,"274151322000087","219011344069620",0.00,2.00,0,290.95,295.76,0.0,0.0,0.000,881702.7,881702.7,3281,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493288179,1908145.00
04/27/2017 06:30,2,0.000,ALERT,211.48,296.36,59.996,1493289003,"201051344000645","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,685320.0,685320.0,3239,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289005,1908146.00
04/27/2017 06:30,2,0.000,ALERT,210.57,295.46,60.023,1493289003,"274151322000085","219011344069620",0.00,1.00,0,292.16,297.26,0.0,0.0,0.000,906572.7,906572.7,3228,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289007,1908147.00
04/27/2017 06:30,2,0.000,ALERT,211.48,295.76,59.996,1493289003,"201051344000633","219011344069620",0.00,0.50,0,292.46,297.87,0.0,0.0,0.000,671728.5,671728.5,3250,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289008,1908148.00
04/27/2017 06:30,2,0.000,ALERT,211.03,296.36,59.996,1493289003,"201051344000469","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,674699.8,674699.8,3240,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289010,1908149.00
04/27/2017 06:30,2,0.000,ALERT,211.03,296.66,59.959,1493289003,"201051344000646","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,668342.4,668342.4,3245,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289012,1908150.00
04/27/2017 06:30,2,0.000,ALERT,210.12,296.66,59.991,1493289003,"274151322000052","219011344069620",0.00,1.00,0,292.16,297.26,0.0,0.0,0.000,939629.5,939629.5,3232,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289014,1908151.00
04/27/2017 06:30,2,0.000,ALERT,211.48,296.96,59.996,1493289003,"201051344000585","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,679552.7,679552.7,3243,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289016,1908152.00
04/27/2017 06:30,2,0.000,ALERT,211.03,296.96,60.002,1493289003,"201051344001230","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,672729.3,672729.3,3246,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289017,1908153.00
04/27/2017 06:30,2,0.000,ALERT,211.93,298.17,60.002,1493289003,"201051344000582","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,662661.4,662661.4,3238,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289019,1908154.00
04/27/2017 06:30,2,0.000,ALERT,211.03,296.96,59.996,1493289003,"201051344000955","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,681150.0,681150.0,3242,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289021,1908155.00
04/27/2017 06:30,2,0.000,ALERT,210.35,294.56,59.996,1493289003,"274151322000094","219011344069620",0.00,0.00,0,291.85,296.36,0.0,0.0,0.000,767689.4,767689.4,3329,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289023,1908156.00
04/27/2017 06:30,2,0.000,ALERT,210.80,296.96,59.986,1493289003,"201051344000579","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,692260.7,692260.7,3242,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289025,1908157.00
04/27/2017 06:30,2,0.000,ALERT,211.03,297.26,59.965,1493289003,"201051344000890","219011344069620",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,674975.3,674975.3,3242,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289026,1908158.00
04/27/2017 06:30,2,0.000,ALERT,211.25,296.66,59.996,1493289003,"201051344000438","219011344069620",0.00,0.00,0,293.66,298.77,0.0,0.0,0.000,677889.3,677889.3,3238,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289028,1908159.00
04/27/2017 06:30,2,0.000,ALERT,211.48,296.66,59.991,1493289003,"201051344000417","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,636724.5,636724.5,3263,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289030,1908160.00
04/27/2017 06:30,2,0.000,ALERT,210.35,295.76,59.975,1493289003,"274151322000083","219011344069620",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,930083.7,930083.7,3233,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289032,1908161.00
04/27/2017 06:30,2,0.000,ALERT,210.80,295.46,59.991,1493289003,"274151322000076","219011344069620",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,991491.7,991491.7,3229,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289034,1908162.00
04/27/2017 06:30,2,0.000,ALERT,210.80,296.66,59.996,1493289003,"201051344000868","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,673247.6,673247.6,3241,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289035,1908163.00
04/27/2017 06:30,2,0.000,ALERT,210.35,296.36,59.986,1493289003,"274151322000095","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,981898.5,981898.5,3235,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289037,1908164.00
04/27/2017 06:30,2,0.000,ALERT,210.80,296.36,59.986,1493289003,"201051344000988","219011344069620",0.00,1.00,0,291.55,297.87,0.0,0.0,0.000,611681.2,611681.2,3253,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289039,1908165.00
04/27/2017 06:30,2,0.000,ALERT,211.03,296.06,59.986,1493289003,"201051344001025","219011344069620",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,677178.5,677178.5,3247,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289041,1908166.00
04/27/2017 06:30,2,0.000,ALERT,210.57,296.36,59.986,1493289003,"201051344000458","219011344069620",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,685442.0,685442.0,3237,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289043,1908167.00
04/27/2017 06:30,2,0.000,ALERT,211.25,296.06,59.981,1493289003,"201051344000853","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,685877.4,685877.4,3244,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289044,1908168.00
04/27/2017 06:30,2,0.000,ALERT,211.70,296.96,59.970,1493289003,"201051344000685","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,677921.7,677921.7,3250,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289046,1908169.00
04/27/2017 06:30,2,0.000,ALERT,211.48,296.66,59.975,1493289003,"201051344000917","219011344069620",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,674535.9,674535.9,3248,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289048,1908170.00
04/27/2017 06:30,2,0.000,ALERT,211.70,297.26,59.981,1493289003,"201051344001145","219011344069620",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,682378.2,682378.2,3245,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289050,1908171.00
04/27/2017 06:30,2,0.000,ALERT,211.48,296.36,59.965,1493289003,"201051344000651","219011344069620",0.00,-0.50,0,292.76,298.17,0.0,0.0,0.000,671179.5,671179.5,3244,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289052,1908172.00
04/27/2017 06:30,2,0.000,ALERT,209.90,295.16,59.938,1493289003,"274151322000088","219011344069620",0.00,1.50,0,292.16,296.66,0.0,0.0,0.000,891501.7,891501.7,3233,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289054,1908173.00
04/27/2017 06:30,2,0.000,ALERT,211.25,294.56,59.965,1493289003,"274151322000068","219011344069620",0.00,1.50,0,292.16,296.06,0.0,0.0,0.000,768050.2,768050.2,3325,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289055,1908174.00
04/27/2017 06:30,2,0.000,ALERT,210.80,296.96,59.949,1493289003,"201051344001135","219011344069620",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,666802.7,666802.7,3241,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289057,1908175.00
04/27/2017 06:30,2,0.000,ALERT,210.57,296.96,59.949,1493289003,"201051344000594","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,687370.5,687370.5,3245,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289059,1908176.00
04/27/2017 06:30,2,0.000,ALERT,211.48,296.66,59.928,1493289003,"201051344001203","219011344069620",0.00,0.50,0,293.36,299.97,0.0,0.0,0.000,675521.0,675521.0,3245,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289061,1908177.00
04/27/2017 06:30,2,0.000,ALERT,210.12,295.76,59.965,1493289003,"274151322000054","219011344069620",0.00,1.50,0,292.46,297.26,0.0,0.0,0.000,909601.1,909601.1,3227,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289063,1908178.00
04/27/2017 06:30,2,0.000,ALERT,211.25,296.36,59.959,1493289003,"201051344000867","219011344069620",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,672186.3,672186.3,3247,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289064,1908179.00
04/27/2017 06:30,2,0.000,ALERT,211.25,296.96,59.959,1493289003,"201051344001093","219011344069620",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,674354.2,674354.2,3243,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289066,1908180.00
04/27/2017 06:30,2,0.000,ALERT,210.57,296.36,59.970,1493289003,"201051344000900","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,693366.2,693366.2,3247,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289068,1908181.00
04/27/2017 06:30,2,0.000,ALERT,211.03,295.76,59.965,1493289003,"201051344000648","219011344069620",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,682809.4,682809.4,3242,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289070,1908182.00
04/27/2017 06:30,2,0.000,ALERT,210.80,296.96,59.965,1493289003,"201051344000569","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,695716.1,695716.1,3237,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289072,1908183.00
04/27/2017 06:30,2,0.000,ALERT,210.80,296.66,59.965,1493289003,"201051344000983","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,686367.1,686367.1,3242,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289074,1908184.00
04/27/2017 06:30,2,0.000,ALERT,211.03,296.36,59.959,1493289003,"201051344001158","219011344069620",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,672035.6,672035.6,3244,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289075,1908185.00
04/27/2017 06:30,2,0.000,ALERT,211.25,296.96,59.912,1493289003,"201051344000576","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,686185.0,686185.0,3248,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289077,1908186.00
04/27/2017 06:30,2,0.000,ALERT,210.57,294.56,59.954,1493289003,"274151322000087","219011344069620",0.00,2.00,0,291.55,296.36,0.0,0.0,0.000,881702.7,881702.7,3283,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289079,1908187.00
04/27/2017 06:45,2,0.000,ALERT,211.25,296.06,59.981,1493289904,"201051344000645","219011344069620",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,685320.0,685320.0,3241,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289906,1908188.00
04/27/2017 06:45,2,0.000,ALERT,210.57,294.86,60.007,1493289904,"274151322000085","219011344069620",0.00,1.00,0,292.16,297.57,0.0,0.0,0.000,906572.7,906572.7,3230,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289907,1908189.00
04/27/2017 06:45,2,0.000,ALERT,211.48,296.06,59.981,1493289904,"201051344000633","219011344069620",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,671728.5,671728.5,3252,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289909,1908190.00
04/27/2017 06:45,2,0.000,ALERT,211.03,296.36,59.991,1493289904,"201051344000469","219011344069620",0.00,0.00,0,292.76,297.57,0.0,0.0,0.000,674699.8,674699.8,3242,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289911,1908191.00
04/27/2017 06:45,2,0.000,ALERT,209.90,295.46,59.986,1493289904,"201051344000646","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,668342.4,668342.4,3247,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289913,1908192.00
04/27/2017 06:45,2,0.000,ALERT,209.90,295.16,59.986,1493289904,"274151322000052","219011344069620",0.00,1.00,0,291.85,298.47,0.0,0.0,0.000,939629.5,939629.5,3234,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289914,1908193.00
04/27/2017 06:45,2,0.000,ALERT,210.12,295.46,59.986,1493289904,"201051344000585","219011344069620",0.00,1.00,0,293.36,299.37,0.0,0.0,0.000,679552.7,679552.7,3245,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289916,1908194.00
04/27/2017 06:45,2,0.000,ALERT,210.12,295.76,59.986,1493289904,"201051344001230","219011344069620",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,672729.3,672729.3,3248,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289918,1908195.00
04/27/2017 06:45,2,0.000,ALERT,210.57,296.36,59.981,1493289904,"201051344000582","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,662661.4,662661.4,3240,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289920,1908196.00
04/27/2017 06:45,2,0.000,ALERT,209.67,294.86,60.012,1493289904,"201051344000955","219011344069620",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,681150.0,681150.0,3244,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289922,1908197.00
04/27/2017 06:45,2,0.000,ALERT,210.35,294.26,59.975,1493289904,"274151322000094","219011344069620",0.00,0.00,0,291.55,297.26,0.0,0.0,0.000,767689.4,767689.4,3331,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289923,1908198.00
04/27/2017 06:45,2,0.000,ALERT,210.80,296.66,60.007,1493289904,"201051344000579","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,692260.7,692260.7,3244,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289925,1908199.00
04/27/2017 06:45,2,0.000,ALERT,209.90,295.76,59.991,1493289904,"201051344000890","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,674975.3,674975.3,3244,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289927,1908200.00
04/27/2017 06:45,2,0.000,ALERT,210.12,295.16,60.018,1493289904,"201051344000438","219011344069620",0.00,0.00,0,294.26,299.97,0.0,0.0,0.000,677889.3,677889.3,3240,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289929,1908201.00
04/27/2017 06:45,2,0.000,ALERT,210.35,294.56,59.981,1493289904,"201051344000417","219011344069620",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,636724.5,636724.5,3265,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289931,1908202.00
04/27/2017 06:45,2,0.000,ALERT,210.35,295.46,59.970,1493289904,"274151322000083","219011344069620",0.00,1.00,0,292.46,298.47,0.0,0.0,0.000,930083.7,930083.7,3235,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289932,1908203.00
04/27/2017 06:45,2,0.000,ALERT,210.80,294.26,59.981,1493289904,"274151322000076","219011344069620",0.00,0.50,0,292.16,298.17,0.0,0.0,0.000,991491.7,991491.7,3231,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289934,1908204.00
04/27/2017 06:45,2,0.000,ALERT,210.57,296.66,59.981,1493289904,"201051344000868","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,673247.6,673247.6,3243,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289936,1908205.00
04/27/2017 06:45,2,0.000,ALERT,210.35,296.06,59.991,1493289904,"274151322000095","219011344069620",0.00,0.00,0,293.06,299.07,0.0,0.0,0.000,981898.5,981898.5,3237,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289938,1908206.00
04/27/2017 06:45,2,0.000,ALERT,210.80,296.06,59.981,1493289904,"201051344000988","219011344069620",0.00,1.00,0,291.25,297.57,0.0,0.0,0.000,611681.2,611681.2,3255,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289940,1908207.00
04/27/2017 06:45,2,0.000,ALERT,209.90,294.56,59.981,1493289904,"201051344001025","219011344069620",0.00,0.00,0,293.66,299.97,0.0,0.0,0.000,677178.5,677178.5,3249,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289942,1908208.00
04/27/2017 06:45,2,0.000,ALERT,210.80,296.36,59.986,1493289904,"201051344000458","219011344069620",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,685442.0,685442.0,3239,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289943,1908209.00
04/27/2017 06:45,2,0.000,ALERT,211.25,296.06,59.975,1493289904,"201051344000853","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,685877.4,685877.4,3246,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289945,1908210.00
04/27/2017 06:45,2,0.000,ALERT,210.35,295.46,59.981,1493289904,"201051344000685","219011344069620",0.00,0.50,0,293.96,299.67,0.0,0.0,0.000,677921.7,677921.7,3252,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289947,1908211.00
04/27/2017 06:45,2,0.000,ALERT,211.25,296.06,59.981,1493289904,"201051344000917","219011344069620",0.00,2.00,0,292.76,298.77,0.0,0.0,0.000,674535.9,674535.9,3250,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289949,1908212.00
04/27/2017 06:45,2,0.000,ALERT,211.25,297.26,59.981,1493289904,"201051344001145","219011344069620",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,682378.2,682378.2,3247,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289950,1908213.00
