ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 06:45,2,0.000,ALERT,211.03,296.06,59.944,1493289904,"201051344000651","219011344069620",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,671179.5,671179.5,3246,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289952,1908214.00
04/27/2017 06:45,2,0.000,ALERT,210.57,295.16,59.981,1493289904,"274151322000088","219011344069620",0.00,1.50,0,291.85,297.57,0.0,0.0,0.000,891501.7,891501.7,3235,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289954,1908215.00
04/27/2017 06:45,2,0.000,ALERT,211.25,294.56,59.975,1493289904,"274151322000068","219011344069620",0.00,1.50,0,291.55,297.26,0.0,0.0,0.000,768050.2,768050.2,3327,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289956,1908216.00
04/27/2017 06:45,2,0.000,ALERT,210.57,296.66,59.944,1493289904,"201051344001135","219011344069620",0.00,0.50,0,294.26,299.97,0.0,0.0,0.000,666802.7,666802.7,3243,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289958,1908217.00
04/27/2017 06:45,2,0.000,ALERT,210.80,297.26,59.986,1493289904,"201051344000594","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,687370.5,687370.5,3247,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289959,1908218.00
04/27/2017 06:45,2,0.000,ALERT,211.25,296.66,59.986,1493289904,"201051344001203","219011344069620",0.00,0.50,0,294.26,301.17,0.0,0.0,0.000,675521.0,675521.0,3247,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289961,1908219.00
04/27/2017 06:45,2,0.000,ALERT,210.35,294.86,59.981,1493289904,"274151322000054","219011344069620",0.00,2.00,0,292.16,298.17,0.0,0.0,0.000,909601.1,909601.1,3229,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289963,1908220.00
04/27/2017 06:45,2,0.000,ALERT,211.48,296.06,59.986,1493289904,"201051344000867","219011344069620",0.00,1.50,0,292.76,298.17,0.0,0.0,0.000,672186.3,672186.3,3249,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289965,1908221.00
04/27/2017 06:45,2,0.000,ALERT,211.03,296.66,59.975,1493289904,"201051344001093","219011344069620",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,674354.2,674354.2,3245,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289966,1908222.00
04/27/2017 06:45,2,0.000,ALERT,211.03,296.96,59.981,1493289904,"201051344000900","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,693366.2,693366.2,3249,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289968,1908223.00
04/27/2017 06:45,2,0.000,ALERT,211.25,296.06,59.986,1493289904,"201051344000648","219011344069620",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,682809.4,682809.4,3244,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289970,1908224.00
04/27/2017 06:45,2,0.000,ALERT,211.03,296.96,59.975,1493289904,"201051344000569","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,695716.1,695716.1,3239,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289972,1908225.00
04/27/2017 06:45,2,0.000,ALERT,211.03,296.66,59.991,1493289904,"201051344000983","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,686367.1,686367.1,3244,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289974,1908226.00
04/27/2017 06:45,2,0.000,ALERT,211.25,296.66,59.944,1493289904,"201051344001158","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,672035.6,672035.6,3246,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289976,1908227.00
04/27/2017 06:45,2,0.000,ALERT,211.48,296.96,59.965,1493289904,"201051344000576","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,686185.0,686185.0,3250,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493289977,1908228.00
04/27/2017 06:45,2,0.000,ALERT,210.80,294.56,59.981,1493289904,"274151322000087","219011344069620",0.00,2.00,0,291.25,297.26,0.0,0.0,0.000,881702.7,881702.7,3285,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493289979,1908229.00
04/27/2017 07:00,2,0.000,ALERT,211.25,296.36,59.986,1493290803,"201051344000645","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,685320.0,685320.0,3243,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290805,1908230.00
04/27/2017 07:00,2,0.000,ALERT,210.35,295.16,59.975,1493290803,"274151322000085","219011344069620",0.00,1.00,0,293.06,298.77,0.0,0.0,0.000,906572.7,906572.7,3232,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290807,1908231.00
04/27/2017 07:00,2,0.000,ALERT,211.48,296.06,59.975,1493290803,"201051344000633","219011344069620",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,671728.5,671728.5,3254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290809,1908232.00
04/27/2017 07:00,2,0.000,ALERT,211.03,296.36,59.928,1493290803,"201051344000469","219011344069620",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,674699.8,674699.8,3244,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290811,1908233.00
04/27/2017 07:00,2,0.000,ALERT,210.80,296.36,59.981,1493290803,"201051344000646","219011344069620",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,668342.4,668342.4,3249,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290812,1908234.00
04/27/2017 07:00,2,0.000,ALERT,210.12,296.06,59.954,1493290803,"274151322000052","219011344069620",0.00,1.00,0,292.76,299.37,0.0,0.0,0.000,939629.5,939629.5,3236,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290814,1908235.00
04/27/2017 07:00,2,0.000,ALERT,211.03,296.36,60.007,1493290803,"201051344000585","219011344069620",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,679552.7,679552.7,3247,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290816,1908236.00
04/27/2017 07:00,2,0.000,ALERT,211.03,296.66,59.970,1493290803,"201051344001230","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,672729.3,672729.3,3250,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290818,1908237.00
04/27/2017 07:00,2,0.000,ALERT,211.48,297.57,59.965,1493290803,"201051344000582","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,662661.4,662661.4,3242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290819,1908238.00
04/27/2017 07:00,2,0.000,ALERT,210.57,296.36,59.959,1493290803,"201051344000955","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,681150.0,681150.0,3246,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290821,1908239.00
04/27/2017 07:00,2,0.000,ALERT,210.57,294.86,59.954,1493290803,"274151322000094","219011344069620",0.00,0.00,0,292.46,298.47,0.0,0.0,0.000,767689.4,767689.4,3333,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290823,1908240.00
04/27/2017 07:00,2,0.000,ALERT,210.80,297.26,59.965,1493290803,"201051344000579","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,692260.7,692260.7,3246,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290825,1908241.00
04/27/2017 07:00,2,0.000,ALERT,210.57,296.66,59.991,1493290803,"201051344000890","219011344069620",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,674975.3,674975.3,3246,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290827,1908242.00
04/27/2017 07:00,2,0.000,ALERT,211.03,296.36,59.970,1493290803,"201051344000438","219011344069620",0.00,0.00,0,293.36,298.17,0.0,0.0,0.000,677889.3,677889.3,3242,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290828,1908243.00
04/27/2017 07:00,2,0.000,ALERT,211.03,295.76,59.975,1493290803,"201051344000417","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,636724.5,636724.5,3267,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290830,1908244.00
04/27/2017 07:00,2,0.000,ALERT,210.35,295.46,59.965,1493290803,"274151322000083","219011344069620",0.00,1.00,0,293.36,299.67,0.0,0.0,0.000,930083.7,930083.7,3237,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290832,1908245.00
04/27/2017 07:00,2,0.000,ALERT,210.80,295.16,59.965,1493290803,"274151322000076","219011344069620",0.00,1.00,0,293.06,298.77,0.0,0.0,0.000,991491.7,991491.7,3233,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290834,1908246.00
04/27/2017 07:00,2,0.000,ALERT,210.80,296.96,59.970,1493290803,"201051344000868","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,673247.6,673247.6,3245,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290836,1908247.00
04/27/2017 07:00,2,0.000,ALERT,210.35,296.66,59.970,1493290803,"274151322000095","219011344069620",0.00,0.00,0,293.96,299.97,0.0,0.0,0.000,981898.5,981898.5,3239,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290837,1908248.00
04/27/2017 07:00,2,0.000,ALERT,210.57,296.36,59.981,1493290803,"201051344000988","219011344069620",0.00,1.00,0,291.85,297.87,0.0,0.0,0.000,611681.2,611681.2,3257,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290839,1908249.00
04/27/2017 07:00,2,0.000,ALERT,210.57,295.16,59.970,1493290803,"201051344001025","219011344069620",0.00,0.00,0,292.76,298.47,0.0,0.0,0.000,677178.5,677178.5,3251,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290841,1908250.00
04/27/2017 07:00,2,0.000,ALERT,210.80,296.66,59.975,1493290803,"201051344000458","219011344069620",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,685442.0,685442.0,3241,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290843,1908251.00
04/27/2017 07:00,2,0.000,ALERT,211.48,296.36,59.944,1493290803,"201051344000853","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,685877.4,685877.4,3248,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290845,1908252.00
04/27/2017 07:00,2,0.000,ALERT,211.25,296.36,59.975,1493290803,"201051344000685","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,677921.7,677921.7,3254,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290846,1908253.00
04/27/2017 07:00,2,0.000,ALERT,211.03,296.06,59.981,1493290803,"201051344000917","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,674535.9,674535.9,3252,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290848,1908254.00
04/27/2017 07:00,2,0.000,ALERT,211.25,296.66,59.970,1493290803,"201051344001145","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,682378.2,682378.2,3249,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290850,1908255.00
04/27/2017 07:00,2,0.000,ALERT,210.80,295.46,59.959,1493290803,"201051344000651","219011344069620",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,671179.5,671179.5,3248,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290852,1908256.00
04/27/2017 07:00,2,0.000,ALERT,209.90,294.26,59.981,1493290803,"274151322000088","219011344069620",0.00,1.50,0,292.76,298.47,0.0,0.0,0.000,891501.7,891501.7,3237,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290854,1908257.00
04/27/2017 07:00,2,0.000,ALERT,211.03,294.86,59.954,1493290803,"274151322000068","219011344069620",0.00,1.50,0,292.46,298.17,0.0,0.0,0.000,768050.2,768050.2,3329,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290855,1908258.00
04/27/2017 07:00,2,0.000,ALERT,210.35,296.06,59.959,1493290803,"201051344001135","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,666802.7,666802.7,3245,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290857,1908259.00
04/27/2017 07:00,2,0.000,ALERT,210.35,296.66,59.965,1493290803,"201051344000594","219011344069620",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,687370.5,687370.5,3249,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290859,1908260.00
04/27/2017 07:00,2,0.000,ALERT,211.03,296.06,59.954,1493290803,"201051344001203","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,675521.0,675521.0,3249,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290861,1908261.00
04/27/2017 07:00,2,0.000,ALERT,210.12,294.86,59.954,1493290803,"274151322000054","219011344069620",0.00,1.50,0,293.06,299.37,0.0,0.0,0.000,909601.1,909601.1,3231,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290863,1908262.00
04/27/2017 07:00,2,0.000,ALERT,211.03,295.76,59.954,1493290803,"201051344000867","219011344069620",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,672186.3,672186.3,3251,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290864,1908263.00
04/27/2017 07:00,2,0.000,ALERT,210.80,296.06,59.938,1493290803,"201051344001093","219011344069620",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,674354.2,674354.2,3247,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290866,1908264.00
04/27/2017 07:00,2,0.000,ALERT,210.57,296.36,59.949,1493290803,"201051344000900","219011344069620",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,693366.2,693366.2,3251,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290868,1908265.00
04/27/2017 07:00,2,0.000,ALERT,211.03,295.76,59.954,1493290803,"201051344000648","219011344069620",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,682809.4,682809.4,3246,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290870,1908266.00
04/27/2017 07:00,2,0.000,ALERT,210.80,296.66,59.922,1493290803,"201051344000569","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,695716.1,695716.1,3241,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290872,1908267.00
04/27/2017 07:00,2,0.000,ALERT,210.80,296.36,59.922,1493290803,"201051344000983","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,686367.1,686367.1,3246,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290873,1908268.00
04/27/2017 07:00,2,0.000,ALERT,211.03,296.36,59.970,1493290803,"201051344001158","219011344069620",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,672035.6,672035.6,3248,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290875,1908269.00
04/27/2017 07:00,2,0.000,ALERT,211.25,296.66,59.933,1493290803,"201051344000576","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,686185.0,686185.0,3252,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493290877,1908270.00
04/27/2017 07:00,2,0.000,ALERT,210.35,293.96,59.954,1493290803,"274151322000087","219011344069620",0.00,2.00,0,292.16,298.47,0.0,0.0,0.000,881702.7,881702.7,3287,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493290879,1908271.00
04/27/2017 07:15,2,0.000,ALERT,211.03,295.76,60.012,1493291703,"201051344000645","219011344069620",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,685320.0,685320.0,3245,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291705,1908272.00
04/27/2017 07:15,2,0.000,ALERT,209.90,293.96,60.007,1493291703,"274151322000085","219011344069620",0.00,1.00,0,292.46,296.66,0.0,0.0,0.000,906572.7,906572.7,3234,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291707,1908273.00
04/27/2017 07:15,2,0.000,ALERT,211.25,295.16,60.012,1493291703,"201051344000633","219011344069620",0.00,0.50,0,292.76,299.37,0.0,0.0,0.000,671728.5,671728.5,3256,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291709,1908274.00
04/27/2017 07:15,2,0.000,ALERT,210.57,295.46,60.002,1493291703,"201051344000469","219011344069620",0.00,0.00,0,293.66,299.37,0.0,0.0,0.000,674699.8,674699.8,3246,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291711,1908275.00
04/27/2017 07:15,2,0.000,ALERT,210.35,296.36,60.012,1493291703,"201051344000646","219011344069620",0.00,0.50,0,292.46,297.87,0.0,0.0,0.000,668342.4,668342.4,3251,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291713,1908276.00
04/27/2017 07:15,2,0.000,ALERT,209.44,293.66,59.991,1493291703,"274151322000052","219011344069620",0.00,1.00,0,292.46,296.96,0.0,0.0,0.000,939629.5,939629.5,3238,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291714,1908277.00
04/27/2017 07:15,2,0.000,ALERT,210.80,296.96,60.007,1493291703,"201051344000585","219011344069620",0.00,1.00,0,292.46,297.87,0.0,0.0,0.000,679552.7,679552.7,3249,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291716,1908278.00
04/27/2017 07:15,2,0.000,ALERT,210.80,296.96,59.996,1493291703,"201051344001230","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,672729.3,672729.3,3252,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291718,1908279.00
04/27/2017 07:15,2,0.000,ALERT,211.03,297.26,59.996,1493291703,"201051344000582","219011344069620",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,662661.4,662661.4,3244,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291720,1908280.00
04/27/2017 07:15,2,0.000,ALERT,210.12,296.36,60.012,1493291703,"201051344000955","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,681150.0,681150.0,3248,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291721,1908281.00
04/27/2017 07:15,2,0.000,ALERT,209.90,293.96,59.996,1493291703,"274151322000094","219011344069620",0.00,0.00,0,292.16,295.76,0.0,0.0,0.000,767689.4,767689.4,3335,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291723,1908282.00
04/27/2017 07:15,2,0.000,ALERT,210.57,296.36,60.007,1493291703,"201051344000579","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,692260.7,692260.7,3248,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291725,1908283.00
04/27/2017 07:15,2,0.000,ALERT,210.57,296.96,60.007,1493291703,"201051344000890","219011344069620",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,674975.3,674975.3,3248,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291727,1908284.00
04/27/2017 07:15,2,0.000,ALERT,210.80,296.36,60.002,1493291703,"201051344000438","219011344069620",0.00,0.00,0,293.06,298.17,0.0,0.0,0.000,677889.3,677889.3,3244,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291729,1908285.00
04/27/2017 07:15,2,0.000,ALERT,211.03,296.06,59.991,1493291703,"201051344000417","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,636724.5,636724.5,3269,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291731,1908286.00
04/27/2017 07:15,2,0.000,ALERT,209.90,295.16,60.002,1493291703,"274151322000083","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,930083.7,930083.7,3239,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291733,1908287.00
04/27/2017 07:15,2,0.000,ALERT,210.35,294.86,60.002,1493291703,"274151322000076","219011344069620",0.00,0.50,0,292.46,296.96,0.0,0.0,0.000,991491.7,991491.7,3235,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291734,1908288.00
04/27/2017 07:15,2,0.000,ALERT,210.35,296.06,60.007,1493291703,"201051344000868","219011344069620",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,673247.6,673247.6,3247,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291736,1908289.00
04/27/2017 07:15,2,0.000,ALERT,209.67,295.16,59.996,1493291703,"274151322000095","219011344069620",0.00,0.00,0,293.66,297.57,0.0,0.0,0.000,981898.5,981898.5,3241,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291738,1908290.00
04/27/2017 07:15,2,0.000,ALERT,210.12,295.46,60.002,1493291703,"201051344000988","219011344069620",0.00,1.00,0,291.85,299.97,0.0,0.0,0.000,611681.2,611681.2,3259,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291740,1908291.00
04/27/2017 07:15,2,0.000,ALERT,210.57,295.46,60.007,1493291703,"201051344001025","219011344069620",0.00,0.00,0,292.46,298.47,0.0,0.0,0.000,677178.5,677178.5,3253,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291742,1908292.00
04/27/2017 07:15,2,0.000,ALERT,210.35,295.76,59.996,1493291703,"201051344000458","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,685442.0,685442.0,3243,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291743,1908293.00
04/27/2017 07:15,2,0.000,ALERT,211.03,295.46,59.996,1493291703,"201051344000853","219011344069620",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,685877.4,685877.4,3250,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291745,1908294.00
04/27/2017 07:15,2,0.000,ALERT,211.03,296.36,60.018,1493291703,"201051344000685","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,677921.7,677921.7,3256,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291747,1908295.00
04/27/2017 07:15,2,0.000,ALERT,210.80,296.06,60.007,1493291703,"201051344000917","219011344069620",0.00,2.00,0,291.85,297.26,0.0,0.0,0.000,674535.9,674535.9,3254,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291749,1908296.00
04/27/2017 07:15,2,0.000,ALERT,210.80,296.66,60.002,1493291703,"201051344001145","219011344069620",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,682378.2,682378.2,3251,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291751,1908297.00
04/27/2017 07:15,2,0.000,ALERT,210.80,295.76,60.007,1493291703,"201051344000651","219011344069620",0.00,-0.50,0,292.46,297.57,0.0,0.0,0.000,671179.5,671179.5,3250,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291752,1908298.00
04/27/2017 07:15,2,0.000,ALERT,209.22,293.96,59.991,1493291703,"274151322000088","219011344069620",0.00,1.50,0,292.46,297.57,0.0,0.0,0.000,891501.7,891501.7,3239,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291754,1908299.00
04/27/2017 07:15,2,0.000,ALERT,210.57,293.36,60.018,1493291703,"274151322000068","219011344069620",0.00,1.50,0,292.16,296.96,0.0,0.0,0.000,768050.2,768050.2,3331,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291756,1908300.00
04/27/2017 07:15,2,0.000,ALERT,210.35,296.36,60.002,1493291703,"201051344001135","219011344069620",0.00,0.50,0,293.06,298.47,0.0,0.0,0.000,666802.7,666802.7,3247,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291758,1908301.00
04/27/2017 07:15,2,0.000,ALERT,210.12,296.06,60.002,1493291703,"201051344000594","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,687370.5,687370.5,3251,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291760,1908302.00
04/27/2017 07:15,2,0.000,ALERT,210.57,296.06,60.012,1493291703,"201051344001203","219011344069620",0.00,0.00,0,293.06,299.67,0.0,0.0,0.000,675521.0,675521.0,3251,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291761,1908303.00
04/27/2017 07:15,2,0.000,ALERT,209.67,294.56,60.007,1493291703,"274151322000054","219011344069620",0.00,1.50,0,292.76,298.17,0.0,0.0,0.000,909601.1,909601.1,3233,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291763,1908304.00
04/27/2017 07:15,2,0.000,ALERT,210.57,295.16,60.012,1493291703,"201051344000867","219011344069620",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,672186.3,672186.3,3253,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291765,1908305.00
04/27/2017 07:15,2,0.000,ALERT,210.57,296.36,60.012,1493291703,"201051344001093","219011344069620",0.00,1.50,0,292.76,297.87,0.0,0.0,0.000,674354.2,674354.2,3249,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291767,1908306.00
04/27/2017 07:15,2,0.000,ALERT,210.35,295.76,59.991,1493291703,"201051344000900","219011344069620",0.00,0.00,0,293.96,297.87,0.0,0.0,0.000,693366.2,693366.2,3253,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291769,1908307.00
04/27/2017 07:15,2,0.000,ALERT,210.57,294.86,60.034,1493291703,"201051344000648","219011344069620",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,682809.4,682809.4,3248,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291771,1908308.00
04/27/2017 07:15,2,0.000,ALERT,210.57,296.06,60.007,1493291703,"201051344000569","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,695716.1,695716.1,3243,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291772,1908309.00
04/27/2017 07:15,2,0.000,ALERT,210.35,295.46,60.002,1493291703,"201051344000983","219011344069620",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,686367.1,686367.1,3248,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291774,1908310.00
04/27/2017 07:15,2,0.000,ALERT,210.57,295.46,60.034,1493291703,"201051344001158","219011344069620",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,672035.6,672035.6,3250,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291776,1908311.00
04/27/2017 07:15,2,0.000,ALERT,211.03,296.06,60.007,1493291703,"201051344000576","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,686185.0,686185.0,3254,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493291778,1908312.00
04/27/2017 07:15,2,0.000,ALERT,209.67,293.06,60.007,1493291703,"274151322000087","219011344069620",0.00,2.00,0,291.55,297.26,0.0,0.0,0.000,881702.7,881702.7,3289,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493291780,1908313.00
04/27/2017 07:30,2,0.000,ALERT,211.25,295.76,59.938,1493292604,"201051344000645","219011344069620",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,685320.0,685320.0,3247,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292606,1908314.00
04/27/2017 07:30,2,0.000,ALERT,210.12,294.26,59.954,1493292604,"274151322000085","219011344069620",0.00,1.00,0,291.85,297.57,0.0,0.0,0.000,906572.7,906572.7,3236,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292608,1908315.00
04/27/2017 07:30,2,0.000,ALERT,211.48,296.06,59.959,1493292604,"201051344000633","219011344069620",0.00,0.50,0,291.85,297.26,0.0,0.0,0.000,671728.5,671728.5,3258,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292610,1908316.00
04/27/2017 07:30,2,0.000,ALERT,210.80,296.06,59.981,1493292604,"201051344000469","219011344069620",0.00,-0.50,0,292.76,297.26,0.0,0.0,0.000,674699.8,674699.8,3248,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292611,1908317.00
04/27/2017 07:30,2,0.000,ALERT,210.12,296.06,59.959,1493292604,"201051344000646","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,668342.4,668342.4,3253,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292613,1908318.00
04/27/2017 07:30,2,0.000,ALERT,209.67,294.86,59.949,1493292604,"274151322000052","219011344069620",0.00,1.00,0,291.85,298.17,0.0,0.0,0.000,939629.5,939629.5,3240,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493292615,1908319.00
04/27/2017 07:30,2,0.000,ALERT,210.35,295.76,59.954,1493292604,"201051344000585","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,679552.7,679552.7,3251,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292617,1908320.00
04/27/2017 07:30,2,0.000,ALERT,210.35,296.06,59.959,1493292604,"201051344001230","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,672729.3,672729.3,3254,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292619,1908321.00
04/27/2017 07:30,2,0.000,ALERT,211.03,296.96,59.959,1493292604,"201051344000582","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,662661.4,662661.4,3246,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292620,1908322.00
04/27/2017 07:30,2,0.000,ALERT,209.90,295.76,59.970,1493292604,"201051344000955","219011344069620",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,681150.0,681150.0,3250,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292622,1908323.00
04/27/2017 07:30,2,0.000,ALERT,209.90,293.96,59.949,1493292604,"274151322000094","219011344069620",0.00,0.00,0,291.55,297.26,0.0,0.0,0.000,767689.4,767689.4,3337,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292624,1908324.00
04/27/2017 07:30,2,0.000,ALERT,210.80,297.26,59.965,1493292604,"201051344000579","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,692260.7,692260.7,3250,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292626,1908325.00
04/27/2017 07:30,2,0.000,ALERT,210.35,296.36,59.965,1493292604,"201051344000890","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,674975.3,674975.3,3250,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292628,1908326.00
04/27/2017 07:30,2,0.000,ALERT,210.57,295.76,59.965,1493292604,"201051344000438","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,677889.3,677889.3,3246,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292630,1908327.00
04/27/2017 07:30,2,0.000,ALERT,210.57,295.46,59.959,1493292604,"201051344000417","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,636724.5,636724.5,3271,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292631,1908328.00
04/27/2017 07:30,2,0.000,ALERT,210.12,294.86,59.954,1493292604,"274151322000083","219011344069620",0.00,1.00,0,292.46,298.47,0.0,0.0,0.000,930083.7,930083.7,3241,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292633,1908329.00
04/27/2017 07:30,2,0.000,ALERT,210.35,294.56,59.949,1493292604,"274151322000076","219011344069620",0.00,0.50,0,292.16,297.57,0.0,0.0,0.000,991491.7,991491.7,3237,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292635,1908330.00
04/27/2017 07:30,2,0.000,ALERT,210.57,296.96,59.965,1493292604,"201051344000868","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,673247.6,673247.6,3249,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292637,1908331.00
04/27/2017 07:30,2,0.000,ALERT,209.90,295.76,59.949,1493292604,"274151322000095","219011344069620",0.00,0.00,0,293.06,298.77,0.0,0.0,0.000,981898.5,981898.5,3243,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292639,1908332.00
04/27/2017 07:30,2,0.000,ALERT,210.57,296.36,59.965,1493292604,"201051344000988","219011344069620",0.00,1.00,0,291.25,297.57,0.0,0.0,0.000,611681.2,611681.2,3261,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292641,1908333.00
04/27/2017 07:30,2,0.000,ALERT,210.12,295.16,59.975,1493292604,"201051344001025","219011344069620",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,677178.5,677178.5,3255,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292642,1908334.00
04/27/2017 07:30,2,0.000,ALERT,210.57,296.36,59.981,1493292604,"201051344000458","219011344069620",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,685442.0,685442.0,3245,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292644,1908335.00
04/27/2017 07:30,2,0.000,ALERT,211.25,296.36,59.975,1493292604,"201051344000853","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,685877.4,685877.4,3252,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292646,1908336.00
04/27/2017 07:30,2,0.000,ALERT,210.57,296.06,59.975,1493292604,"201051344000685","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,677921.7,677921.7,3258,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292648,1908337.00
04/27/2017 07:30,2,0.000,ALERT,210.57,295.76,59.938,1493292604,"201051344000917","219011344069620",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,674535.9,674535.9,3256,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292649,1908338.00
04/27/2017 07:30,2,0.000,ALERT,210.57,296.36,59.975,1493292604,"201051344001145","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,682378.2,682378.2,3253,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292651,1908339.00
04/27/2017 07:30,2,0.000,ALERT,210.35,295.46,60.018,1493292604,"201051344000651","219011344069620",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,671179.5,671179.5,3252,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292653,1908340.00
04/27/2017 07:30,2,0.000,ALERT,209.44,294.26,60.012,1493292604,"274151322000088","219011344069620",0.00,1.50,0,291.85,295.76,0.0,0.0,0.000,891501.7,891501.7,3241,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292655,1908341.00
04/27/2017 07:30,2,0.000,ALERT,210.57,293.36,59.970,1493292604,"274151322000068","219011344069620",0.00,1.50,0,291.55,295.16,0.0,0.0,0.000,768050.2,768050.2,3333,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292657,1908342.00
04/27/2017 07:30,2,0.000,ALERT,210.12,296.06,59.965,1493292604,"201051344001135","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,666802.7,666802.7,3249,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292658,1908343.00
04/27/2017 07:30,2,0.000,ALERT,210.57,296.96,59.944,1493292604,"201051344000594","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,687370.5,687370.5,3253,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292660,1908344.00
04/27/2017 07:30,2,0.000,ALERT,210.57,295.46,59.970,1493292604,"201051344001203","219011344069620",0.00,0.50,0,293.96,299.67,0.0,0.0,0.000,675521.0,675521.0,3253,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493292662,1908345.00
04/27/2017 07:30,2,0.000,ALERT,209.67,294.56,59.965,1493292604,"274151322000054","219011344069620",0.00,1.50,0,291.85,296.36,0.0,0.0,0.000,909601.1,909601.1,3235,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292664,1908346.00
04/27/2017 07:30,2,0.000,ALERT,211.03,295.76,59.981,1493292604,"201051344000867","219011344069620",0.00,1.50,0,292.76,297.87,0.0,0.0,0.000,672186.3,672186.3,3255,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292666,1908347.00
04/27/2017 07:30,2,0.000,ALERT,210.35,296.06,59.986,1493292604,"201051344001093","219011344069620",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,674354.2,674354.2,3251,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292667,1908348.00
04/27/2017 07:30,2,0.000,ALERT,210.57,296.36,59.996,1493292604,"201051344000900","219011344069620",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,693366.2,693366.2,3255,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292669,1908349.00
04/27/2017 07:30,2,0.000,ALERT,211.03,296.06,60.002,1493292604,"201051344000648","219011344069620",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,682809.4,682809.4,3250,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292671,1908350.00
04/27/2017 07:30,2,0.000,ALERT,210.80,296.96,59.959,1493292604,"201051344000569","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,695716.1,695716.1,3245,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292673,1908351.00
04/27/2017 07:30,2,0.000,ALERT,210.80,296.96,59.981,1493292604,"201051344000983","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,686367.1,686367.1,3250,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292675,1908352.00
04/27/2017 07:30,2,0.000,ALERT,211.03,296.66,59.975,1493292604,"201051344001158","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,672035.6,672035.6,3252,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292677,1908353.00
04/27/2017 07:30,2,0.000,ALERT,211.48,297.26,59.975,1493292604,"201051344000576","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,686185.0,686185.0,3256,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292678,1908354.00
04/27/2017 07:30,2,0.000,ALERT,210.12,293.36,59.965,1493292604,"274151322000087","219011344069620",0.00,2.00,0,290.95,295.46,0.0,0.0,0.000,881702.7,881702.7,3291,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493292680,1908355.00
04/27/2017 07:45,2,0.000,ALERT,211.25,296.06,60.002,1493293503,"201051344000645","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,685320.0,685320.0,3249,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293505,1908356.00
04/27/2017 07:45,2,0.018,ALERT,210.12,294.26,60.002,1493293503,"274151322000085","219011344069620",28.31,1.50,0,292.16,296.96,0.0,0.0,0.000,906572.7,906572.7,3238,0,0,0,L,1151911521,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1493293507,1908357.00
04/27/2017 07:45,2,0.000,ALERT,211.48,295.76,59.996,1493293503,"201051344000633","219011344069620",0.00,0.50,0,292.46,297.57,0.0,0.0,0.000,671728.5,671728.5,3260,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293509,1908358.00
