ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 07:45,2,0.000,ALERT,211.03,295.76,59.975,1493293503,"201051344000469","219011344069620",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,674699.8,674699.8,3250,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293511,1908359.00
04/27/2017 07:45,2,0.000,ALERT,210.57,296.36,60.002,1493293503,"201051344000646","219011344069620",0.00,0.50,0,293.06,301.77,0.0,0.0,0.000,668342.4,668342.4,3255,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293512,1908360.00
04/27/2017 07:45,2,0.041,ALERT,209.67,294.56,59.996,1493293503,"274151322000052","219011344069620",29.88,1.00,0,292.16,297.87,0.0,0.0,0.000,939629.5,939629.5,3242,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493293514,1908361.00
04/27/2017 07:45,2,0.000,ALERT,211.03,296.66,60.002,1493293503,"201051344000585","219011344069620",0.00,1.00,0,293.06,301.77,0.0,0.0,0.000,679552.7,679552.7,3253,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293516,1908362.00
04/27/2017 07:45,2,0.000,ALERT,210.80,296.66,59.991,1493293503,"201051344001230","219011344069620",0.00,0.50,0,293.96,302.37,0.0,0.0,0.000,672729.3,672729.3,3256,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293518,1908363.00
04/27/2017 07:45,2,0.000,ALERT,211.25,297.57,60.007,1493293503,"201051344000582","219011344069620",0.00,0.00,0,294.56,302.98,0.0,0.0,0.000,662661.4,662661.4,3248,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293520,1908364.00
04/27/2017 07:45,2,0.000,ALERT,210.35,296.36,60.028,1493293503,"201051344000955","219011344069620",0.00,0.50,0,293.66,302.07,0.0,0.0,0.000,681150.0,681150.0,3252,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293522,1908365.00
04/27/2017 07:45,2,0.000,ALERT,209.90,293.96,59.991,1493293503,"274151322000094","219011344069620",0.00,0.00,0,291.85,296.66,0.0,0.0,0.000,767689.4,767689.4,3339,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293523,1908366.00
04/27/2017 07:45,2,0.000,ALERT,210.80,296.66,60.039,1493293503,"201051344000579","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,692260.7,692260.7,3252,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293525,1908367.00
04/27/2017 07:45,2,0.000,ALERT,210.57,296.96,60.007,1493293503,"201051344000890","219011344069620",0.00,1.00,0,294.26,303.28,0.0,0.0,0.000,674975.3,674975.3,3252,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293527,1908368.00
04/27/2017 07:45,2,0.000,ALERT,210.80,296.36,59.996,1493293503,"201051344000438","219011344069620",0.00,0.50,0,293.96,302.68,0.0,0.0,0.000,677889.3,677889.3,3248,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293529,1908369.00
04/27/2017 07:45,2,0.000,ALERT,211.03,296.06,60.007,1493293503,"201051344000417","219011344069620",0.00,0.50,0,293.36,301.77,0.0,0.0,0.000,636724.5,636724.5,3273,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293530,1908370.00
04/27/2017 07:45,2,0.018,ALERT,210.35,294.56,59.965,1493293503,"274151322000083","219011344069620",28.94,1.00,0,292.76,298.47,0.0,0.0,0.000,930083.7,930083.7,3243,0,0,0,L,1151911521,0,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493293532,1908371.00
04/27/2017 07:45,2,0.018,ALERT,210.57,294.26,60.002,1493293503,"274151322000076","219011344069620",29.60,1.00,0,292.16,297.87,0.0,0.0,0.000,991491.7,991491.7,3239,0,0,0,L,1151911521,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1493293534,1908372.00
04/27/2017 07:45,2,0.000,ALERT,211.03,296.96,60.007,1493293503,"201051344000868","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,673247.6,673247.6,3251,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293536,1908373.00
04/27/2017 07:45,2,0.014,ALERT,210.12,295.46,60.002,1493293503,"274151322000095","219011344069620",27.87,0.50,0,293.36,298.47,0.0,0.0,0.000,981898.5,981898.5,3245,0,0,0,L,1151911521,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1493293538,1908374.00
04/27/2017 07:45,2,0.000,ALERT,210.80,296.06,60.034,1493293503,"201051344000988","219011344069620",0.00,0.50,0,291.55,297.57,0.0,0.0,0.000,611681.2,611681.2,3263,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293540,1908375.00
04/27/2017 07:45,2,0.000,ALERT,210.80,296.06,59.996,1493293503,"201051344001025","219011344069620",0.00,0.00,0,293.06,302.37,0.0,0.0,0.000,677178.5,677178.5,3257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293542,1908376.00
04/27/2017 07:45,2,0.000,ALERT,211.03,296.06,59.986,1493293503,"201051344000458","219011344069620",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,685442.0,685442.0,3247,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293543,1908377.00
04/27/2017 07:45,2,0.000,ALERT,211.48,296.06,59.991,1493293503,"201051344000853","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,685877.4,685877.4,3254,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293545,1908378.00
04/27/2017 07:45,2,0.000,ALERT,211.03,296.66,59.991,1493293503,"201051344000685","219011344069620",0.00,1.00,0,293.36,302.37,0.0,0.0,0.000,677921.7,677921.7,3260,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293547,1908379.00
04/27/2017 07:45,2,0.000,ALERT,210.80,295.76,59.981,1493293503,"201051344000917","219011344069620",0.00,2.00,0,292.46,301.17,0.0,0.0,0.000,674535.9,674535.9,3258,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293549,1908380.00
04/27/2017 07:45,2,0.000,ALERT,211.03,296.66,59.996,1493293503,"201051344001145","219011344069620",0.00,0.50,0,294.26,303.28,0.0,0.0,0.000,682378.2,682378.2,3255,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293551,1908381.00
04/27/2017 07:45,2,0.000,ALERT,210.57,295.16,59.970,1493293503,"201051344000651","219011344069620",0.00,-0.50,0,293.36,301.77,0.0,0.0,0.000,671179.5,671179.5,3254,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293553,1908382.00
04/27/2017 07:45,2,0.008,ALERT,209.67,294.56,59.986,1493293503,"274151322000088","219011344069620",27.10,1.50,0,292.16,297.26,0.0,0.0,0.000,891501.7,891501.7,3243,0,0,0,L,1151911521,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1493293555,1908383.00
04/27/2017 07:45,2,0.000,ALERT,210.80,293.66,59.944,1493293503,"274151322000068","219011344069620",0.00,1.50,0,291.85,296.66,0.0,0.0,0.000,768050.2,768050.2,3335,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293556,1908384.00
04/27/2017 07:45,2,0.000,ALERT,210.12,296.06,59.981,1493293503,"201051344001135","219011344069620",0.00,0.50,0,293.96,302.68,0.0,0.0,0.000,666802.7,666802.7,3251,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293558,1908385.00
04/27/2017 07:45,2,0.000,ALERT,210.35,296.36,59.986,1493293503,"201051344000594","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,687370.5,687370.5,3255,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293560,1908386.00
04/27/2017 07:45,2,0.000,ALERT,210.80,296.06,59.975,1493293503,"201051344001203","219011344069620",0.00,0.50,0,293.66,303.88,0.0,0.0,0.000,675521.0,675521.0,3255,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293562,1908387.00
04/27/2017 07:45,2,0.014,ALERT,209.90,294.86,59.938,1493293503,"274151322000054","219011344069620",28.88,2.00,0,292.46,297.87,0.0,0.0,0.000,909601.1,909601.1,3237,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1493293563,1908388.00
04/27/2017 07:45,2,0.000,ALERT,211.03,295.46,59.981,1493293503,"201051344000867","219011344069620",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,672186.3,672186.3,3257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293565,1908389.00
04/27/2017 07:45,2,0.000,ALERT,210.57,296.06,59.938,1493293503,"201051344001093","219011344069620",0.00,1.50,0,293.66,301.77,0.0,0.0,0.000,674354.2,674354.2,3253,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293567,1908390.00
04/27/2017 07:45,2,0.000,ALERT,210.57,296.06,59.954,1493293503,"201051344000900","219011344069620",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,693366.2,693366.2,3257,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293569,1908391.00
04/27/2017 07:45,2,0.000,ALERT,211.03,295.46,59.986,1493293503,"201051344000648","219011344069620",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,682809.4,682809.4,3252,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293571,1908392.00
04/27/2017 07:45,2,0.000,ALERT,210.80,296.36,59.975,1493293503,"201051344000569","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,695716.1,695716.1,3247,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293572,1908393.00
04/27/2017 07:45,2,0.000,ALERT,210.57,296.06,59.959,1493293503,"201051344000983","219011344069620",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,686367.1,686367.1,3252,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293574,1908394.00
04/27/2017 07:45,2,0.000,ALERT,211.03,295.76,59.981,1493293503,"201051344001158","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,672035.6,672035.6,3254,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493293576,1908395.00
04/27/2017 07:45,2,0.000,ALERT,211.25,296.36,60.002,1493293503,"201051344000576","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,686185.0,686185.0,3258,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493293578,1908396.00
04/27/2017 07:45,2,0.031,ALERT,209.90,293.66,59.975,1493293503,"274151322000087","219011344069620",26.98,2.00,0,291.55,296.66,0.0,0.0,0.000,881702.7,881702.7,3293,0,0,0,L,1151911521,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1493293580,1908397.00
04/27/2017 08:00,2,0.000,ALERT,211.03,295.16,59.912,1493294403,"201051344000645","219011344069620",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,685320.0,685320.0,3251,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294405,1908398.00
04/27/2017 08:00,2,0.018,ALERT,209.67,292.76,59.975,1493294403,"274151322000085","219011344069620",29.16,1.50,0,291.25,296.06,0.0,0.0,0.000,906572.7,906572.7,3240,0,0,0,L,1151911521,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294407,1908399.00
04/27/2017 08:00,2,0.000,ALERT,211.03,294.86,59.970,1493294403,"201051344000633","219011344069620",0.00,0.50,0,291.85,297.26,0.0,0.0,0.000,671728.5,671728.5,3262,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294409,1908400.00
04/27/2017 08:00,2,0.000,ALERT,210.57,295.16,59.954,1493294403,"201051344000469","219011344069620",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,674699.8,674699.8,3252,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294411,1908401.00
04/27/2017 08:00,2,0.000,ALERT,209.67,295.46,59.991,1493294403,"201051344000646","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,668342.4,668342.4,3257,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294413,1908402.00
04/27/2017 08:00,2,0.051,ALERT,209.44,293.36,59.954,1493294403,"274151322000052","219011344069620",25.76,1.00,0,291.25,296.66,0.9,0.0,0.000,939629.5,939629.5,3244,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294415,1908403.00
04/27/2017 08:00,2,0.000,ALERT,209.90,295.46,59.965,1493294403,"201051344000585","219011344069620",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,679552.7,679552.7,3255,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294416,1908404.00
04/27/2017 08:00,2,0.000,ALERT,209.90,295.76,59.959,1493294403,"201051344001230","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,672729.3,672729.3,3258,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294418,1908405.00
04/27/2017 08:00,2,0.000,ALERT,210.35,296.36,59.965,1493294403,"201051344000582","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,662661.4,662661.4,3250,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294420,1908406.00
04/27/2017 08:00,2,0.000,ALERT,209.44,295.46,59.970,1493294403,"201051344000955","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,681150.0,681150.0,3254,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294422,1908407.00
04/27/2017 08:00,2,0.000,ALERT,209.22,292.46,59.949,1493294403,"274151322000094","219011344069620",0.00,0.00,0,290.05,295.16,0.0,0.0,0.000,767689.4,767689.4,3341,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294423,1908408.00
04/27/2017 08:00,2,0.000,ALERT,210.35,295.46,59.981,1493294403,"201051344000579","219011344069620",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,692260.7,692260.7,3254,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294425,1908409.00
04/27/2017 08:00,2,0.000,ALERT,209.67,295.76,59.970,1493294403,"201051344000890","219011344069620",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,674975.3,674975.3,3254,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294427,1908410.00
04/27/2017 08:00,2,0.000,ALERT,210.12,295.46,59.959,1493294403,"201051344000438","219011344069620",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,677889.3,677889.3,3250,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294429,1908411.00
04/27/2017 08:00,2,0.000,ALERT,210.12,294.86,59.954,1493294403,"201051344000417","219011344069620",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,636724.5,636724.5,3275,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294431,1908412.00
04/27/2017 08:00,2,0.020,ALERT,209.90,293.36,59.959,1493294403,"274151322000083","219011344069620",29.40,1.00,0,291.25,296.66,0.0,0.0,0.000,930083.7,930083.7,3245,0,0,0,L,1151911521,0,120.20,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294432,1908413.00
04/27/2017 08:00,2,0.018,ALERT,209.90,293.06,59.954,1493294403,"274151322000076","219011344069620",29.90,1.00,0,290.65,296.36,0.0,0.0,0.000,991491.7,991491.7,3241,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294434,1908414.00
04/27/2017 08:00,2,0.000,ALERT,210.12,295.16,59.954,1493294403,"201051344000868","219011344069620",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,673247.6,673247.6,3253,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294436,1908415.00
04/27/2017 08:00,2,0.012,ALERT,209.67,294.26,59.949,1493294403,"274151322000095","219011344069620",28.21,0.00,0,291.85,297.26,0.0,0.0,0.000,981898.5,981898.5,3247,0,0,0,L,1151911521,0,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294438,1908416.00
04/27/2017 08:00,2,0.000,ALERT,210.12,294.56,59.928,1493294403,"201051344000988","219011344069620",0.00,0.50,0,290.95,297.57,0.0,0.0,0.000,611681.2,611681.2,3265,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294440,1908417.00
04/27/2017 08:00,2,0.000,ALERT,209.67,294.56,59.970,1493294403,"201051344001025","219011344069620",0.00,0.00,0,292.76,298.77,0.0,0.0,0.000,677178.5,677178.5,3259,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294441,1908418.00
04/27/2017 08:00,2,0.000,ALERT,210.12,294.86,59.959,1493294403,"201051344000458","219011344069620",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,685442.0,685442.0,3249,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294443,1908419.00
04/27/2017 08:00,2,0.000,ALERT,211.03,295.16,59.959,1493294403,"201051344000853","219011344069620",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,685877.4,685877.4,3256,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294445,1908420.00
04/27/2017 08:00,2,0.000,ALERT,210.35,295.76,59.965,1493294403,"201051344000685","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,677921.7,677921.7,3262,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294447,1908421.00
04/27/2017 08:00,2,0.000,ALERT,210.35,295.46,59.959,1493294403,"201051344000917","219011344069620",0.00,2.00,0,292.16,297.26,0.0,0.0,0.000,674535.9,674535.9,3260,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294449,1908422.00
04/27/2017 08:00,2,0.000,ALERT,210.12,295.76,59.965,1493294403,"201051344001145","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,682378.2,682378.2,3257,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294450,1908423.00
04/27/2017 08:00,2,0.000,ALERT,210.12,295.16,59.949,1493294403,"201051344000651","219011344069620",0.00,-0.50,0,292.76,296.96,0.0,0.0,0.000,671179.5,671179.5,3256,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294452,1908424.00
04/27/2017 08:00,2,0.008,ALERT,209.22,293.36,59.954,1493294403,"274151322000088","219011344069620",27.51,1.50,0,290.65,296.06,0.0,0.0,0.000,891501.7,891501.7,3245,0,0,0,L,1151911521,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294454,1908425.00
04/27/2017 08:00,2,0.000,ALERT,210.12,292.16,59.954,1493294403,"274151322000068","219011344069620",0.00,1.50,0,290.05,295.16,0.0,0.0,0.000,768050.2,768050.2,3337,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294456,1908426.00
04/27/2017 08:00,2,0.000,ALERT,209.67,295.46,59.954,1493294403,"201051344001135","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,666802.7,666802.7,3253,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294458,1908427.00
04/27/2017 08:00,2,0.000,ALERT,210.12,295.76,59.938,1493294403,"201051344000594","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,687370.5,687370.5,3257,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294459,1908428.00
04/27/2017 08:00,2,0.000,ALERT,210.12,295.46,59.959,1493294403,"201051344001203","219011344069620",0.00,0.50,0,293.36,299.67,0.0,0.0,0.000,675521.0,675521.0,3257,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294461,1908429.00
04/27/2017 08:00,2,0.031,ALERT,209.44,293.06,59.954,1493294403,"274151322000054","219011344069620",18.63,2.00,0,290.95,296.66,0.0,0.0,0.000,909601.1,909601.1,3239,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294463,1908430.00
04/27/2017 08:00,2,0.000,ALERT,210.57,294.56,59.954,1493294403,"201051344000867","219011344069620",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,672186.3,672186.3,3259,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294465,1908431.00
04/27/2017 08:00,2,0.000,ALERT,209.90,295.76,59.975,1493294403,"201051344001093","219011344069620",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,674354.2,674354.2,3255,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294467,1908432.00
04/27/2017 08:00,2,0.010,ALERT,210.35,295.16,59.949,1493294403,"201051344000900","219011344069620",30.51,0.00,0,293.06,297.57,0.3,0.0,0.000,693366.2,693366.2,3259,0,0,0,L,1122011218,0,120.20,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1493294469,1908433.00
04/27/2017 08:00,2,0.000,ALERT,210.57,294.26,59.922,1493294403,"201051344000648","219011344069620",0.00,-0.50,0,292.76,297.87,0.0,0.0,0.000,682809.4,682809.4,3254,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294471,1908434.00
04/27/2017 08:00,2,0.088,ALERT,210.35,295.46,59.965,1493294403,"201051344000569","219011344069620",30.95,0.50,0,293.96,298.17,2.8,0.8,0.000,695716.1,695716.1,3249,0,0,0,L,1122011218,0,119.52,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1493294472,1908435.00
04/27/2017 08:00,2,0.000,ALERT,210.57,295.16,59.949,1493294403,"201051344000983","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,686367.1,686367.1,3254,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493294474,1908436.00
04/27/2017 08:00,2,0.000,ALERT,210.57,294.86,59.954,1493294403,"201051344001158","219011344069620",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,672035.6,672035.6,3256,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294476,1908437.00
04/27/2017 08:00,2,0.000,ALERT,210.80,295.46,59.959,1493294403,"201051344000576","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,686185.0,686185.0,3260,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493294478,1908438.00
04/27/2017 08:00,2,0.031,ALERT,209.67,292.76,59.954,1493294403,"274151322000087","219011344069620",27.39,2.00,0,290.05,295.46,0.0,0.0,0.000,881702.7,881702.7,3295,0,0,0,L,1151911521,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493294480,1908439.00
04/27/2017 08:15,2,0.059,ALERT,211.93,296.96,60.028,1493295303,"201051344000645","219011344069620",30.67,1.00,0,292.16,298.17,1.9,0.0,0.000,685320.0,685320.0,3253,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1493295305,1908440.00
04/27/2017 08:15,2,0.051,ALERT,211.25,295.46,59.996,1493295303,"274151322000085","219011344069620",12.40,1.50,0,290.65,297.26,0.6,0.0,0.000,906572.7,906572.7,3242,0,0,0,L,1151911521,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493295307,1908441.00
04/27/2017 08:15,2,0.076,ALERT,212.16,296.66,60.018,1493295303,"201051344000633","219011344069620",30.14,0.00,0,290.65,298.17,2.4,0.4,0.000,671728.5,671728.5,3264,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1493295309,1908442.00
04/27/2017 08:15,2,0.000,ALERT,211.48,296.96,59.970,1493295303,"201051344000469","219011344069620",0.00,-0.50,0,291.55,298.17,0.0,0.0,0.000,674699.8,674699.8,3254,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493295311,1908443.00
04/27/2017 08:15,2,0.000,ALERT,211.03,296.96,60.012,1493295303,"201051344000646","219011344069620",0.00,0.50,0,292.76,302.07,0.0,0.0,0.000,668342.4,668342.4,3259,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493295313,1908444.00
04/27/2017 08:15,2,0.082,ALERT,210.57,294.86,60.023,1493295303,"274151322000052","219011344069620",18.65,1.50,0,290.65,297.57,1.5,0.0,0.000,939629.5,939629.5,3246,0,0,0,L,1151911521,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1493295314,1908445.00
04/27/2017 08:15,2,0.000,ALERT,211.48,297.26,59.981,1493295303,"201051344000585","219011344069620",0.00,1.00,0,292.76,302.07,0.0,0.0,0.000,679552.7,679552.7,3257,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295316,1908446.00
04/27/2017 08:15,2,0.000,ALERT,211.48,297.57,60.007,1493295303,"201051344001230","219011344069620",0.00,0.50,0,293.66,302.68,0.0,0.0,0.000,672729.3,672729.3,3260,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295318,1908447.00
04/27/2017 08:15,2,0.000,ALERT,211.93,298.17,60.018,1493295303,"201051344000582","219011344069620",0.00,0.00,0,294.26,302.98,0.0,0.0,0.000,662661.4,662661.4,3252,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295320,1908448.00
04/27/2017 08:15,2,0.000,ALERT,211.03,296.96,60.007,1493295303,"201051344000955","219011344069620",0.00,1.00,0,293.36,302.07,0.0,0.0,0.000,681150.0,681150.0,3256,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295322,1908449.00
04/27/2017 08:15,2,0.000,ALERT,210.80,294.86,60.007,1493295303,"274151322000094","219011344069620",0.00,0.50,0,290.35,380.22,0.0,0.0,0.000,767689.4,767689.4,3343,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1493295323,1908450.00
04/27/2017 08:15,2,0.000,ALERT,211.48,297.57,60.002,1493295303,"201051344000579","219011344069620",0.00,1.00,0,292.76,299.07,0.0,0.0,0.000,692260.7,692260.7,3256,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295325,1908451.00
04/27/2017 08:15,2,0.000,ALERT,211.03,297.57,60.012,1493295303,"201051344000890","219011344069620",0.00,1.00,0,293.66,302.68,0.0,0.0,0.000,674975.3,674975.3,3256,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295327,1908452.00
04/27/2017 08:15,2,0.000,ALERT,211.48,296.96,60.002,1493295303,"201051344000438","219011344069620",0.00,0.50,0,293.36,302.07,0.0,0.0,0.000,677889.3,677889.3,3252,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493295329,1908453.00
04/27/2017 08:15,2,0.000,ALERT,211.70,296.96,60.007,1493295303,"201051344000417","219011344069620",0.00,1.00,0,292.76,301.77,0.0,0.0,0.000,636724.5,636724.5,3277,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295331,1908454.00
04/27/2017 08:15,2,0.055,ALERT,211.03,296.06,59.996,1493295303,"274151322000083","219011344069620",17.12,1.00,0,290.95,297.57,1.0,0.0,0.000,930083.7,930083.7,3247,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1493295333,1908455.00
04/27/2017 08:15,2,0.018,ALERT,211.48,295.46,60.012,1493295303,"274151322000076","219011344069620",30.69,1.00,0,290.95,297.87,0.0,0.0,0.000,991491.7,991491.7,3243,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493295335,1908456.00
04/27/2017 08:15,2,0.000,ALERT,211.48,297.87,59.991,1493295303,"201051344000868","219011344069620",0.00,0.50,0,292.76,299.07,0.0,0.0,0.000,673247.6,673247.6,3255,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295336,1908457.00
04/27/2017 08:15,2,0.012,ALERT,210.57,296.96,59.975,1493295303,"274151322000095","219011344069620",29.44,0.50,0,292.16,298.17,0.0,0.0,0.000,981898.5,981898.5,3249,0,0,0,L,1151911521,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493295338,1908458.00
04/27/2017 08:15,2,0.000,ALERT,211.25,296.96,59.986,1493295303,"201051344000988","219011344069620",0.00,1.00,0,290.05,298.17,0.0,0.0,0.000,611681.2,611681.2,3267,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295340,1908459.00
04/27/2017 08:15,2,0.000,ALERT,211.25,296.36,59.970,1493295303,"201051344001025","219011344069620",0.00,0.00,0,292.76,301.77,0.0,0.0,0.000,677178.5,677178.5,3261,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493295342,1908460.00
04/27/2017 08:15,2,0.096,ALERT,211.25,296.66,59.949,1493295303,"201051344000458","219011344069620",30.40,2.00,0,292.46,299.07,3.0,0.9,0.000,685442.1,685442.1,3251,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1493295344,1908461.00
04/27/2017 08:15,2,0.068,ALERT,211.93,296.96,59.981,1493295303,"201051344000853","219011344069620",31.13,0.00,0,292.16,302.68,2.2,0.2,0.000,685877.4,685877.4,3258,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1493295345,1908462.00
04/27/2017 08:15,2,0.000,ALERT,211.70,297.26,60.023,1493295303,"201051344000685","219011344069620",0.00,1.00,0,293.36,302.68,0.0,0.0,0.000,677921.7,677921.7,3264,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295347,1908463.00
04/27/2017 08:15,2,0.000,ALERT,211.48,296.66,59.975,1493295303,"201051344000917","219011344069620",0.00,2.00,0,292.16,301.77,0.0,0.0,0.000,674535.9,674535.9,3262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295349,1908464.00
04/27/2017 08:15,2,0.000,ALERT,211.70,297.57,59.975,1493295303,"201051344001145","219011344069620",0.00,0.50,0,293.66,302.68,0.0,0.0,0.000,682378.2,682378.2,3259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295351,1908465.00
04/27/2017 08:15,2,0.000,ALERT,211.48,296.66,59.986,1493295303,"201051344000651","219011344069620",0.00,-0.50,0,292.76,301.47,0.0,0.0,0.000,671179.5,671179.5,3258,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493295353,1908466.00
04/27/2017 08:15,2,0.006,ALERT,210.57,295.16,59.970,1493295303,"274151322000088","219011344069620",28.49,2.00,0,290.65,297.26,0.0,0.0,0.000,891501.7,891501.7,3247,0,0,0,L,1151911521,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493295354,1908467.00
04/27/2017 08:15,2,0.008,ALERT,211.48,360.08,59.975,1493295303,"274151322000068","219011344069620",40.55,2.00,0,290.35,391.64,0.0,0.0,0.000,768050.2,768050.2,3339,0,0,0,L,1151911521,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493295356,1908468.00
04/27/2017 08:15,2,0.000,ALERT,211.03,297.26,59.981,1493295303,"201051344001135","219011344069620",0.00,1.00,0,293.36,301.77,0.0,0.0,0.000,666802.7,666802.7,3255,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295358,1908469.00
04/27/2017 08:15,2,0.084,ALERT,211.03,297.57,59.975,1493295303,"201051344000594","219011344069620",30.59,0.50,0,292.16,298.77,2.7,0.7,0.000,687370.5,687370.5,3259,0,0,0,L,1122011218,0,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1493295360,1908470.00
04/27/2017 08:15,2,0.000,ALERT,211.48,296.96,59.981,1493295303,"201051344001203","219011344069620",0.00,0.50,0,293.06,302.98,0.0,0.0,0.000,675521.0,675521.0,3259,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295362,1908471.00
04/27/2017 08:15,2,0.047,ALERT,210.80,296.06,59.970,1493295303,"274151322000054","219011344069620",14.21,2.00,0,290.95,297.87,0.7,0.0,0.000,909601.1,909601.1,3241,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493295363,1908472.00
04/27/2017 08:15,2,0.000,ALERT,211.70,296.66,59.970,1493295303,"201051344000867","219011344069620",0.00,1.00,0,291.25,298.47,0.0,0.0,0.000,672186.3,672186.3,3261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295365,1908473.00
04/27/2017 08:15,2,0.000,ALERT,211.25,297.26,59.975,1493295303,"201051344001093","219011344069620",0.00,2.00,0,293.06,301.77,0.0,0.0,0.000,674354.2,674354.2,3257,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493295367,1908474.00
04/27/2017 08:15,2,0.082,ALERT,211.48,297.57,59.986,1493295303,"201051344000900","219011344069620",20.32,0.00,0,292.16,298.17,1.7,0.0,0.000,693366.2,693366.2,3261,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493295369,1908475.00
04/27/2017 08:15,2,0.084,ALERT,211.70,296.36,59.975,1493295303,"201051344000648","219011344069620",30.49,-0.50,0,291.55,298.47,2.7,0.6,0.000,682809.4,682809.4,3256,0,0,0,L,1122011218,0,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493295371,1908476.00
04/27/2017 08:15,2,0.152,ALERT,211.48,297.57,59.970,1493295303,"201051344000569","219011344069620",20.14,0.50,0,292.76,299.07,3.1,1.1,0.000,695716.3,695716.3,3251,0,0,0,L,1122011218,0,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493295373,1908477.00
04/27/2017 08:15,2,0.070,ALERT,211.48,297.26,59.970,1493295303,"201051344000983","219011344069620",30.61,0.50,0,292.46,298.77,2.2,0.2,0.000,686367.1,686367.1,3256,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1493295375,1908478.00
04/27/2017 08:15,2,0.053,ALERT,211.70,297.26,59.938,1493295303,"201051344001158","219011344069620",30.16,0.00,0,291.85,298.17,1.6,0.0,0.000,672035.6,672035.6,3258,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1493295377,1908479.00
04/27/2017 08:15,2,0.160,ALERT,211.93,297.57,59.975,1493295303,"201051344000576","219011344069620",18.41,1.00,0,292.46,298.47,3.0,1.0,0.000,686185.2,686185.2,3262,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1493295378,1908480.00
04/27/2017 08:15,2,0.029,ALERT,211.03,294.86,59.981,1493295303,"274151322000087","219011344069620",28.35,2.00,0,289.75,296.66,0.0,0.0,0.000,881702.7,881702.7,3297,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493295380,1908481.00
04/27/2017 08:30,2,0.133,ALERT,211.70,296.96,59.975,1493296203,"201051344000645","219011344069620",20.16,1.00,0,292.76,298.77,2.7,0.7,0.000,685320.0,685320.0,3255,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1493296205,1908482.00
04/27/2017 08:30,2,0.062,ALERT,210.80,296.06,59.970,1493296203,"274151322000085","219011344069620",20.93,2.00,0,292.46,297.87,1.3,0.0,0.000,906572.7,906572.7,3244,0,0,0,L,1151911521,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1493296207,1908483.00
04/27/2017 08:30,2,0.135,ALERT,211.93,296.66,59.975,1493296203,"201051344000633","219011344069620",13.98,0.50,0,291.25,298.17,1.9,0.0,0.000,671728.6,671728.6,3266,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493296209,1908484.00
04/27/2017 08:30,2,0.174,ALERT,211.25,296.96,59.970,1493296203,"201051344000469","219011344069620",17.55,-0.50,0,291.85,298.47,3.1,1.1,0.000,674699.8,674699.8,3256,0,0,0,L,1122011218,0,120.20,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1493296210,1908485.00
04/27/2017 08:30,2,0.000,ALERT,210.80,296.66,59.970,1493296203,"201051344000646","219011344069620",0.00,0.50,0,292.46,298.47,0.0,0.0,0.000,668342.4,668342.4,3261,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296212,1908486.00
04/27/2017 08:30,2,0.094,ACTIVE,210.35,296.06,60.007,1493296203,"274151322000052","219011344069620",21.91,1.50,0,291.85,298.17,2.1,0.1,0.000,939629.5,939629.5,3248,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493296213,1908487.00
04/27/2017 08:30,2,0.000,ALERT,211.03,296.66,59.970,1493296203,"201051344000585","219011344069620",0.00,1.50,0,292.16,298.77,0.0,0.0,0.000,679552.7,679552.7,3259,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296215,1908488.00
04/27/2017 08:30,2,0.072,ALERT,211.03,296.96,59.975,1493296203,"201051344001230","219011344069620",30.10,0.50,0,293.06,299.07,2.2,0.2,0.000,672729.3,672729.3,3262,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493296217,1908489.00
04/27/2017 08:30,2,0.000,ALERT,211.48,297.57,59.991,1493296203,"201051344000582","219011344069620",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,662661.4,662661.4,3254,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296218,1908490.00
04/27/2017 08:30,2,0.000,ALERT,210.57,296.66,59.981,1493296203,"201051344000955","219011344069620",0.00,1.00,0,292.76,298.77,0.0,0.0,0.000,681150.0,681150.0,3258,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296220,1908491.00
04/27/2017 08:30,2,0.000,ALERT,210.57,295.16,59.975,1493296203,"274151322000094","219011344069620",40.51,0.50,0,291.85,385.93,0.0,0.0,0.000,767689.4,767689.4,3345,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1493296222,1908492.00
04/27/2017 08:30,2,0.166,ALERT,211.03,297.26,59.938,1493296203,"201051344000579","219011344069620",16.68,1.00,0,293.36,299.07,2.8,0.8,0.000,692260.7,692260.7,3258,0,0,0,L,1122011218,0,120.42,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1493296224,1908493.00
04/27/2017 08:30,2,0.000,ALERT,210.80,296.96,59.938,1493296203,"201051344000890","219011344069620",0.00,1.00,0,293.36,299.97,0.0,0.0,0.000,674975.3,674975.3,3258,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296226,1908494.00
04/27/2017 08:30,2,0.000,ALERT,211.25,296.66,59.975,1493296203,"201051344000438","219011344069620",0.00,0.50,0,293.06,299.07,0.0,0.0,0.000,677889.3,677889.3,3254,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296228,1908495.00
04/27/2017 08:30,2,0.000,ALERT,211.25,296.36,59.965,1493296203,"201051344000417","219011344069620",0.00,1.00,0,292.46,298.47,0.0,0.0,0.000,636724.5,636724.5,3279,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493296229,1908496.00
04/27/2017 08:30,2,0.064,ACTIVE_NO_POWER,210.80,296.66,60.002,1493296203,"274151322000083","219011344069620",21.51,1.50,0,292.46,298.17,1.4,0.0,0.000,930083.7,930083.7,3249,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493296230,1908497.00
04/27/2017 08:30,2,0.062,ALERT,211.03,296.06,59.965,1493296203,"274151322000076","219011344069620",20.48,1.00,0,292.46,298.17,1.3,0.0,0.000,991491.7,991491.7,3245,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1493296232,1908498.00
04/27/2017 08:30,2,0.129,ALERT,211.03,297.26,59.975,1493296203,"201051344000868","219011344069620",16.10,0.00,0,293.36,299.07,2.1,0.1,0.000,673247.6,673247.6,3257,0,0,0,L,1122011218,0,120.42,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1493296234,1908499.00
04/27/2017 08:30,2,0.049,ALERT,210.57,296.96,59.965,1493296203,"274151322000095","219011344069620",19.00,0.50,0,293.36,298.47,0.9,0.0,0.000,981898.5,981898.5,3251,0,0,0,L,1151911521,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493296236,1908500.00
04/27/2017 08:30,2,0.117,ALERT,210.80,296.66,59.975,1493296203,"201051344000988","219011344069620",15.23,1.00,0,290.35,298.47,1.8,0.0,0.000,611681.2,611681.2,3269,0,0,0,L,1122011218,0,120.20,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493296238,1908501.00
04/27/2017 08:30,2,0.000,ALERT,210.80,296.06,59.944,1493296203,"201051344001025","219011344069620",0.00,0.50,0,292.16,299.07,0.0,0.0,0.000,677178.5,677178.5,3263,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296239,1908502.00
04/27/2017 08:30,2,0.148,ALERT,210.80,296.66,59.996,1493296203,"201051344000458","219011344069620",18.71,2.00,0,293.06,299.07,2.8,0.8,0.000,685442.3,685442.3,3253,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1493296241,1908503.00
