ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 08:30,2,0.143,ALERT,211.48,296.36,59.944,1493296203,"201051344000853","219011344069620",19.30,0.50,0,292.76,298.77,2.8,0.8,0.000,685877.5,685877.5,3260,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1493296243,1908504.00
04/27/2017 08:30,2,0.070,ALERT,211.25,296.66,59.959,1493296203,"201051344000685","219011344069620",30.38,1.00,0,292.76,298.77,2.2,0.2,0.000,677921.7,677921.7,3266,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1493296245,1908505.00
04/27/2017 08:30,2,0.000,ALERT,211.25,296.36,59.965,1493296203,"201051344000917","219011344069620",0.00,2.00,0,291.55,298.17,0.0,0.0,0.000,674535.9,674535.9,3264,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493296247,1908506.00
04/27/2017 08:30,2,0.000,ALERT,211.25,296.66,59.965,1493296203,"201051344001145","219011344069620",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,682378.2,682378.2,3261,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296248,1908507.00
04/27/2017 08:30,2,0.000,ALERT,211.03,295.76,59.954,1493296203,"201051344000651","219011344069620",0.00,-0.50,0,292.16,298.47,0.0,0.0,0.000,671179.5,671179.5,3260,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296250,1908508.00
04/27/2017 08:30,2,0.043,ALERT,210.12,295.46,59.938,1493296203,"274151322000088","219011344069620",19.52,2.00,0,291.55,297.57,0.9,0.0,0.000,891501.7,891501.7,3249,0,0,0,L,1151911521,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493296252,1908509.00
04/27/2017 08:30,2,0.008,ALERT,211.70,376.92,59.970,1493296203,"274151322000068","219011344069620",41.23,2.00,0,293.06,392.25,0.0,0.0,0.000,768050.2,768050.2,3341,0,0,0,L,1151911521,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493296254,1908510.00
04/27/2017 08:30,2,0.000,ALERT,210.57,296.66,59.970,1493296203,"201051344001135","219011344069620",0.00,1.00,0,293.06,299.37,0.0,0.0,0.000,666802.7,666802.7,3257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296256,1908511.00
04/27/2017 08:30,2,0.141,ALERT,211.03,297.26,59.970,1493296203,"201051344000594","219011344069620",15.82,0.50,0,292.76,299.07,2.3,0.3,0.000,687370.7,687370.7,3261,0,0,0,L,1122011218,0,120.42,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493296258,1908512.00
04/27/2017 08:30,2,0.000,ALERT,211.03,296.36,59.965,1493296203,"201051344001203","219011344069620",0.00,0.50,0,292.76,300.57,0.0,0.0,0.000,675521.0,675521.0,3261,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296260,1908513.00
04/27/2017 08:30,2,0.059,ALERT,210.35,296.36,59.938,1493296203,"274151322000054","219011344069620",20.67,2.50,0,292.16,297.87,1.2,0.0,0.000,909601.1,909601.1,3243,0,0,0,L,1151911521,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1493296262,1908514.00
04/27/2017 08:30,2,0.119,ALERT,211.48,296.36,59.965,1493296203,"201051344000867","219011344069620",14.09,1.50,0,292.16,298.77,1.7,0.0,0.000,672186.3,672186.3,3263,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493296263,1908515.00
04/27/2017 08:30,2,0.000,ALERT,210.80,296.36,59.959,1493296203,"201051344001093","219011344069620",0.00,2.00,0,292.76,298.47,0.0,0.0,0.000,674354.2,674354.2,3259,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493296265,1908516.00
04/27/2017 08:30,2,0.096,ACTIVE,211.03,296.96,60.018,1493296203,"201051344000900","219011344069620",22.70,0.50,0,292.46,298.47,2.2,0.2,0.000,693366.2,693366.2,3263,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493296266,1908517.00
04/27/2017 08:30,2,0.158,ALERT,211.25,296.36,59.965,1493296203,"201051344000648","219011344069620",18.92,-0.50,0,292.16,298.77,3.0,1.0,0.000,682809.6,682809.6,3258,0,0,0,L,1122011218,0,120.20,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1493296268,1908518.00
04/27/2017 08:30,2,0.170,ACTIVE,211.25,297.57,59.959,1493296203,"201051344000569","219011344069620",22.42,1.00,0,293.66,299.37,3.9,1.8,0.000,695716.6,695716.6,3253,0,0,0,L,1122011218,0,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493296269,1908519.00
04/27/2017 08:30,2,0.135,ALERT,211.03,296.96,59.938,1493296203,"201051344000983","219011344069620",18.71,1.00,0,293.06,299.37,2.5,0.5,0.000,686367.1,686367.1,3258,0,0,0,L,1122011218,0,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1493296271,1908520.00
04/27/2017 08:30,2,0.119,ALERT,211.25,296.96,59.970,1493296203,"201051344001158","219011344069620",14.17,0.00,0,292.46,298.77,1.7,0.0,0.000,672035.6,672035.6,3260,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493296272,1908521.00
04/27/2017 08:30,2,0.182,ACTIVE,211.70,297.57,59.949,1493296203,"201051344000576","219011344069620",22.40,0.50,0,293.06,299.07,4.1,2.1,0.000,686185.5,686185.5,3264,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493296273,1908522.00
04/27/2017 08:30,2,0.031,ALERT,210.80,295.16,59.933,1493296203,"274151322000087","219011344069620",29.28,2.00,0,291.25,297.26,0.0,0.0,0.000,881702.7,881702.7,3299,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493296275,1908523.00
04/27/2017 08:45,2,0.146,ACTIVE,211.25,296.36,59.959,1493297103,"201051344000645","219011344069620",23.18,1.50,0,295.16,298.77,3.5,1.4,0.000,685320.3,685320.3,3257,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297104,1908524.00
04/27/2017 08:45,2,0.076,ACTIVE_NO_POWER,210.80,295.46,59.959,1493297103,"274151322000085","219011344069620",23.64,2.50,0,293.66,297.57,1.9,0.0,0.000,906572.7,906572.7,3246,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297105,1908525.00
04/27/2017 08:45,2,0.152,ALERT,211.48,296.06,59.965,1493297103,"201051344000633","219011344069620",19.20,0.50,0,293.06,298.47,3.0,0.9,0.000,671728.7,671728.7,3268,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1493297107,1908526.00
04/27/2017 08:45,2,0.184,ACTIVE,211.03,296.36,59.970,1493297103,"201051344000469","219011344069620",20.85,0.50,0,294.26,298.47,3.9,1.8,0.000,674700.2,674700.2,3258,0,0,0,L,1122011218,0,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297108,1908527.00
04/27/2017 08:45,2,0.123,ALERT,210.12,296.06,59.959,1493297103,"201051344000646","219011344069620",15.62,0.50,0,293.96,297.87,2.0,0.0,0.000,668342.4,668342.4,3263,0,0,0,L,1122011218,0,120.65,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1493297110,1908528.00
04/27/2017 08:45,2,0.111,ACTIVE,210.35,296.36,59.928,1493297103,"274151322000052","219011344069620",23.70,1.50,0,293.66,297.87,2.7,0.7,0.000,939629.6,939629.6,3249,0,0,0,L,1151911521,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297111,1908529.00
04/27/2017 08:45,2,0.125,ALERT,210.57,296.66,59.959,1493297103,"201051344000585","219011344069620",15.53,1.50,0,293.96,298.17,1.9,0.0,0.000,679552.7,679552.7,3261,0,0,0,L,1122011218,0,120.20,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1493297113,1908530.00
04/27/2017 08:45,2,0.074,ALERT,210.35,296.66,59.954,1493297103,"201051344001230","219011344069620",30.55,1.00,0,294.56,298.47,2.3,0.3,0.000,672729.3,672729.3,3264,0,0,0,L,1122011218,0,120.88,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493297114,1908531.00
04/27/2017 08:45,2,0.146,ALERT,210.80,297.26,59.954,1493297103,"201051344000582","219011344069620",16.16,0.50,0,295.16,298.77,2.4,0.4,0.000,662661.5,662661.5,3256,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1493297116,1908532.00
04/27/2017 08:45,2,0.158,ALERT,210.12,296.36,59.965,1493297103,"201051344000955","219011344069620",15.90,1.00,0,294.56,298.17,2.6,0.6,0.000,681150.1,681150.1,3260,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1493297118,1908533.00
04/27/2017 08:45,2,0.000,ALERT,210.35,294.26,59.944,1493297103,"274151322000094","219011344069620",41.45,0.50,0,293.06,397.66,0.0,0.0,0.000,767689.4,767689.4,3347,0,0,0,L,1151911521,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493297120,1908534.00
04/27/2017 08:45,2,0.182,ACTIVE,210.80,296.66,59.954,1493297103,"201051344000579","219011344069620",20.04,1.50,0,295.46,299.67,3.7,1.6,0.000,692261.0,692261.0,3260,0,0,0,L,1122011218,0,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297121,1908535.00
04/27/2017 08:45,2,0.156,ALERT,210.12,296.66,59.954,1493297103,"201051344000890","219011344069620",16.62,1.50,0,294.86,299.07,2.6,0.6,0.000,674975.4,674975.4,3260,0,0,0,L,1122011218,0,120.65,119.97,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1493297122,1908536.00
04/27/2017 08:45,2,0.162,ALERT,210.35,296.06,59.954,1493297103,"201051344000438","219011344069620",15.33,0.50,0,294.56,298.47,2.5,0.5,0.000,677889.5,677889.5,3256,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493297124,1908537.00
04/27/2017 08:45,2,0.191,ALERT,210.57,295.46,59.959,1493297103,"201051344000417","219011344069620",13.64,1.00,0,293.96,297.87,2.6,0.6,0.000,636724.6,636724.6,3281,0,0,0,L,1122011218,0,120.42,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1493297126,1908538.00
04/27/2017 08:45,2,0.086,ACTIVE,210.35,295.76,59.949,1493297103,"274151322000083","219011344069620",24.13,2.00,0,293.96,298.17,2.1,0.1,0.000,930083.7,930083.7,3250,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297127,1908539.00
04/27/2017 08:45,2,0.076,ACTIVE_NO_POWER,211.03,295.76,59.954,1493297103,"274151322000076","219011344069620",23.30,1.00,0,293.66,297.87,1.8,0.0,0.000,991491.7,991491.7,3247,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297128,1908540.00
04/27/2017 08:45,2,0.143,ACTIVE,210.80,297.26,59.965,1493297103,"201051344000868","219011344069620",19.86,0.50,0,294.86,299.37,2.9,0.8,0.000,673247.7,673247.7,3259,0,0,0,L,1122011218,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297129,1908541.00
04/27/2017 08:45,2,0.064,ACTIVE_NO_POWER,210.57,296.36,59.954,1493297103,"274151322000095","219011344069620",22.82,0.50,0,294.56,298.47,1.5,0.0,0.000,981898.5,981898.5,3253,0,0,0,L,1151911521,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297130,1908542.00
04/27/2017 08:45,2,0.119,ACTIVE,210.80,296.66,59.917,1493297103,"201051344000988","219011344069620",17.91,1.00,0,292.16,298.77,2.2,0.2,0.000,611681.2,611681.2,3271,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297131,1908543.00
04/27/2017 08:45,2,0.127,ALERT,210.12,295.46,59.965,1493297103,"201051344001025","219011344069620",17.04,0.50,0,293.66,298.77,2.2,0.2,0.000,677178.5,677178.5,3265,0,0,0,L,1122011218,0,120.20,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493297132,1908544.00
04/27/2017 08:45,2,0.162,ACTIVE,211.03,296.96,59.959,1493297103,"201051344000458","219011344069620",21.85,2.50,0,294.86,299.37,3.6,1.5,0.000,685442.6,685442.6,3255,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297133,1908545.00
04/27/2017 08:45,2,0.158,ACTIVE,211.48,296.66,59.965,1493297103,"201051344000853","219011344069620",21.71,0.50,0,294.86,298.77,3.5,1.4,0.000,685877.8,685877.8,3262,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297134,1908546.00
04/27/2017 08:45,2,0.135,ALERT,210.57,295.76,59.954,1493297103,"201051344000685","219011344069620",16.48,1.00,0,294.26,298.17,2.3,0.3,0.000,677921.7,677921.7,3268,0,0,0,L,1122011218,0,121.10,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1493297136,1908547.00
04/27/2017 08:45,2,0.129,ALERT,210.35,295.46,59.965,1493297103,"201051344000917","219011344069620",15.70,2.00,0,293.06,297.57,2.0,0.1,0.000,674535.9,674535.9,3266,0,0,0,L,1122011218,0,120.42,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1493297138,1908548.00
04/27/2017 08:45,2,0.117,ALERT,210.57,296.36,59.954,1493297103,"201051344001145","219011344069620",17.00,0.50,0,294.86,298.77,2.0,0.0,0.000,682378.2,682378.2,3263,0,0,0,L,1122011218,0,120.65,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1493297140,1908549.00
04/27/2017 08:45,2,0.166,ALERT,210.35,295.46,59.959,1493297103,"201051344000651","219011344069620",16.12,0.00,0,293.96,297.87,2.7,0.7,0.000,671179.6,671179.6,3262,0,0,0,L,1122011218,0,120.88,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1493297142,1908550.00
04/27/2017 08:45,2,0.059,ACTIVE_NO_POWER,210.35,295.16,59.954,1493297103,"274151322000088","219011344069620",22.70,2.50,0,293.36,297.57,1.4,0.0,0.000,891501.7,891501.7,3251,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297142,1908551.00
04/27/2017 08:45,2,0.006,ALERT,210.80,294.56,59.965,1493297103,"274151322000068","219011344069620",41.98,2.50,0,292.76,404.27,0.0,0.0,0.000,768050.2,768050.2,3343,0,0,0,L,1151911521,0,120.88,121.78,0100,1,0,0,0,0,0,0,1,1192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493297144,1908552.00
04/27/2017 08:45,2,0.121,ALERT,210.12,296.36,59.965,1493297103,"201051344001135","219011344069620",17.22,1.00,0,294.56,298.77,2.1,0.1,0.000,666802.7,666802.7,3259,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1493297146,1908553.00
04/27/2017 08:45,2,0.156,ACTIVE,210.57,297.26,59.970,1493297103,"201051344000594","219011344069620",20.67,1.00,0,294.86,299.07,3.3,1.2,0.000,687370.8,687370.8,3263,0,0,0,L,1122011218,0,120.42,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297147,1908554.00
04/27/2017 08:45,2,0.135,ALERT,210.57,296.06,59.938,1493297103,"201051344001203","219011344069620",16.06,0.50,0,294.26,299.67,2.2,0.2,0.000,675521.0,675521.0,3263,0,0,0,L,1122011218,0,121.10,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1493297149,1908555.00
04/27/2017 08:45,2,0.074,ACTIVE_NO_POWER,210.57,295.76,59.965,1493297103,"274151322000054","219011344069620",23.54,2.50,0,293.36,297.87,1.8,0.0,0.000,909601.1,909601.1,3245,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297150,1908556.00
04/27/2017 08:45,2,0.133,ALERT,211.25,296.36,59.965,1493297103,"201051344000867","219011344069620",20.06,1.50,0,294.26,298.77,2.7,0.7,0.000,672186.3,672186.3,3265,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1493297151,1908557.00
04/27/2017 08:45,2,0.191,ALERT,210.35,296.06,60.012,1493297103,"201051344001093","219011344069620",16.52,2.00,0,294.26,297.87,3.2,1.2,0.000,674354.4,674354.4,3261,0,0,0,L,1122011218,0,120.42,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1493297153,1908558.00
04/27/2017 08:45,2,0.111,ALERT,210.80,332.73,59.970,1493297103,"201051344000900","219011344069620",26.70,1.00,0,295.16,345.06,3.1,1.0,0.004,693366.3,693366.3,3264,0,0,0,L,1122011218,0,120.65,120.65,0002,-2,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297155,1908559.00
04/27/2017 08:45,2,0.176,ACTIVE,211.03,296.06,59.965,1493297103,"201051344000648","219011344069620",22.52,0.00,0,294.56,298.77,4.0,2.0,0.000,682809.9,682809.9,3260,0,0,0,L,1122011218,0,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297156,1908560.00
04/27/2017 08:45,2,0.188,ACTIVE,210.80,332.73,59.996,1493297103,"201051344000569","219011344069620",27.08,1.50,0,296.06,343.25,5.2,3.1,0.004,695717.2,695717.2,3254,0,0,0,L,1122011218,0,120.20,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297157,1908561.00
04/27/2017 08:45,2,0.150,ACTIVE,210.80,296.66,59.938,1493297103,"201051344000983","219011344069620",22.20,1.00,0,295.46,299.07,3.4,1.4,0.000,686367.4,686367.4,3260,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297158,1908562.00
04/27/2017 08:45,2,0.133,ACTIVE,211.03,296.36,59.975,1493297103,"201051344001158","219011344069620",20.28,0.00,0,294.56,298.47,2.8,0.7,0.000,672035.6,672035.6,3262,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297159,1908563.00
04/27/2017 08:45,2,0.201,ACTIVE,211.48,333.93,59.996,1493297103,"201051344000576","219011344069620",26.84,1.00,0,295.46,345.36,5.5,3.4,0.000,686186.2,686186.2,3265,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493297159,1908564.00
04/27/2017 08:45,2,0.078,ALERT,210.57,294.56,59.970,1493297103,"274151322000087","219011344069620",20.87,2.50,0,292.46,296.96,1.6,0.0,0.000,881702.7,881702.7,3301,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1493297161,1908565.00
04/27/2017 09:00,2,0.186,ACTIVE,211.70,316.20,60.023,1493298003,"201051344000645","219011344069620",23.50,2.00,0,294.26,334.24,4.4,2.3,0.000,685320.7,685320.7,3258,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298004,1908566.00
04/27/2017 09:00,2,0.090,ACTIVE,211.03,334.24,59.996,1493298003,"274151322000085","219011344069620",28.96,3.30,0,293.96,341.75,2.6,0.6,0.000,906572.7,906572.7,3247,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298005,1908567.00
04/27/2017 09:00,2,0.166,ACTIVE,211.93,297.26,60.002,1493298003,"201051344000633","219011344069620",22.48,1.00,0,292.16,298.17,3.8,1.8,0.000,671729.1,671729.1,3270,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298006,1908568.00
04/27/2017 09:00,2,0.197,ACTIVE,211.48,297.87,59.996,1493298003,"201051344000469","219011344069620",23.38,0.50,0,293.06,298.47,4.7,2.6,0.000,674700.7,674700.7,3259,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298007,1908569.00
04/27/2017 09:00,2,0.143,ACTIVE,210.80,296.66,59.965,1493298003,"201051344000646","219011344069620",20.57,1.00,0,293.66,297.57,3.0,1.0,0.000,668342.5,668342.5,3265,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298008,1908570.00
04/27/2017 09:00,2,0.127,ACTIVE,210.80,333.63,59.996,1493298003,"274151322000052","219011344069620",28.77,3.30,0,293.66,348.96,3.7,1.7,0.004,939629.9,939629.9,3250,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298009,1908571.00
04/27/2017 09:00,2,0.141,ACTIVE,211.03,296.96,60.012,1493298003,"201051344000585","219011344069620",20.57,1.50,0,293.66,297.87,3.0,0.9,0.000,679552.7,679552.7,3263,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298009,1908572.00
04/27/2017 09:00,2,0.150,ALERT,211.03,297.26,60.012,1493298003,"201051344001230","219011344069620",19.26,1.00,0,294.56,297.87,3.0,0.9,0.000,672729.4,672729.4,3266,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493298011,1908573.00
04/27/2017 09:00,2,0.160,ACTIVE,211.48,297.87,59.991,1493298003,"201051344000582","219011344069620",21.11,0.50,0,295.16,298.77,3.5,1.4,0.000,662661.7,662661.7,3258,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298012,1908574.00
04/27/2017 09:00,2,0.188,ACTIVE,210.80,296.96,60.044,1493298003,"201051344000955","219011344069620",19.02,1.50,0,294.26,297.87,3.6,1.6,0.000,681150.3,681150.3,3262,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298013,1908575.00
04/27/2017 09:00,2,0.000,ALERT,210.80,295.46,59.986,1493298003,"274151322000094","219011344069620",42.08,1.00,0,292.76,403.07,0.0,0.0,0.000,767689.4,767689.4,3349,0,0,0,L,1151911521,0,120.65,122.01,0002,-1,0,0,0,0,0,0,141,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493298015,1908576.00
04/27/2017 09:00,2,0.195,ACTIVE,211.48,298.77,59.986,1493298003,"201051344000579","219011344069620",22.94,1.50,0,294.86,299.37,4.5,2.5,0.000,692261.5,692261.5,3261,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298016,1908577.00
04/27/2017 09:00,2,0.168,ACTIVE,210.80,297.26,59.975,1493298003,"201051344000890","219011344069620",21.07,1.50,0,294.86,298.77,3.6,1.6,0.000,674975.6,674975.6,3262,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298017,1908578.00
04/27/2017 09:00,2,0.178,ACTIVE,211.25,296.66,59.986,1493298003,"201051344000438","219011344069620",20.81,1.00,0,294.26,298.17,3.8,1.7,0.000,677889.7,677889.7,3258,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298018,1908579.00
04/27/2017 09:00,2,0.197,ACTIVE,211.25,296.36,59.996,1493298003,"201051344000417","219011344069620",17.63,1.00,0,293.36,297.26,3.5,1.5,0.000,636724.8,636724.8,3283,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298019,1908580.00
04/27/2017 09:00,2,0.102,ALERT,211.25,333.93,59.991,1493298003,"274151322000083","219011344069620",27.83,3.30,0,293.96,342.05,2.9,0.8,0.000,930083.8,930083.8,3251,0,0,0,L,1151911521,0,120.88,121.78,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298020,1908581.00
04/27/2017 09:00,2,0.086,ACTIVE,211.70,327.62,59.986,1493298003,"274151322000076","219011344069620",28.03,2.50,0,293.66,334.24,2.4,0.4,0.000,991491.7,991491.7,3248,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298021,1908582.00
04/27/2017 09:00,2,0.156,ACTIVE,211.25,298.77,59.996,1493298003,"201051344000868","219011344069620",22.32,1.00,0,294.56,299.67,3.5,1.5,0.000,673248.0,673248.0,3260,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298022,1908583.00
04/27/2017 09:00,2,0.080,ACTIVE_NO_POWER,210.80,311.69,59.986,1493298003,"274151322000095","219011344069620",25.39,1.00,0,294.56,332.43,2.0,0.0,0.000,981898.5,981898.5,3254,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298023,1908584.00
04/27/2017 09:00,2,0.145,ACTIVE,211.03,297.87,59.981,1493298003,"201051344000988","219011344069620",18.25,1.50,0,291.85,298.77,2.7,0.7,0.000,611681.3,611681.3,3272,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298024,1908585.00
04/27/2017 09:00,2,0.141,ACTIVE,210.80,296.06,59.986,1493298003,"201051344001025","219011344069620",21.45,0.50,0,293.66,298.17,3.1,1.1,0.000,677178.6,677178.6,3267,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298025,1908586.00
04/27/2017 09:00,2,0.182,ALERT,211.25,327.32,60.002,1493298003,"201051344000458","219011344069620",25.62,2.50,0,294.26,333.93,4.8,2.7,0.000,685443.0,685443.0,3256,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298027,1908587.00
04/27/2017 09:00,2,0.174,ALERT,211.93,335.44,59.986,1493298003,"201051344000853","219011344069620",26.02,1.00,0,294.26,350.47,4.6,2.5,0.000,685878.2,685878.2,3263,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298028,1908588.00
04/27/2017 09:00,2,0.150,ACTIVE,211.48,296.66,59.949,1493298003,"201051344000685","219011344069620",20.52,1.50,0,293.96,297.87,3.1,1.1,0.000,677921.9,677921.9,3270,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298029,1908589.00
04/27/2017 09:00,2,0.143,ACTIVE,211.25,296.36,59.975,1493298003,"201051344000917","219011344069620",20.26,2.50,0,292.46,297.26,2.9,0.9,0.000,674536.0,674536.0,3268,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298030,1908590.00
04/27/2017 09:00,2,0.131,ACTIVE,211.25,296.96,59.981,1493298003,"201051344001145","219011344069620",21.13,1.00,0,294.56,298.47,2.8,0.8,0.000,682378.3,682378.3,3265,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298031,1908591.00
04/27/2017 09:00,2,0.180,ACTIVE,211.25,296.06,59.938,1493298003,"201051344000651","219011344069620",20.56,0.50,0,293.66,297.26,3.7,1.7,0.000,671179.8,671179.8,3264,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298032,1908592.00
04/27/2017 09:00,2,0.072,ACTIVE_NO_POWER,210.80,296.36,60.002,1493298003,"274151322000088","219011344069620",24.37,2.50,0,293.06,303.28,1.8,0.0,0.000,891501.7,891501.7,3252,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298033,1908593.00
04/27/2017 09:00,2,0.006,ALERT,211.70,295.16,59.970,1493298003,"274151322000068","219011344069620",42.48,2.50,0,292.76,409.08,0.0,0.0,0.000,768050.2,768050.2,3345,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,255,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493298035,1908594.00
04/27/2017 09:00,2,0.135,ACTIVE,210.80,296.66,60.007,1493298003,"201051344001135","219011344069620",21.07,1.50,0,294.26,298.47,2.9,0.9,0.000,666802.7,666802.7,3261,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298036,1908595.00
04/27/2017 09:00,2,0.166,ACTIVE,211.03,298.17,59.928,1493298003,"201051344000594","219011344069620",22.82,1.00,0,293.96,299.07,3.9,1.8,0.000,687371.2,687371.2,3264,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298037,1908596.00
04/27/2017 09:00,2,0.146,ACTIVE,211.25,296.66,59.975,1493298003,"201051344001203","219011344069620",20.12,0.50,0,293.96,299.67,3.0,1.0,0.000,675521.2,675521.2,3265,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298038,1908597.00
04/27/2017 09:00,2,0.088,ACTIVE,211.03,334.24,59.949,1493298003,"274151322000054","219011344069620",28.47,3.70,0,293.96,344.76,2.5,0.5,0.004,909601.1,909601.1,3246,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298039,1908598.00
04/27/2017 09:00,2,0.146,ACTIVE,211.48,297.26,59.975,1493298003,"201051344000867","219011344069620",22.52,1.50,0,293.06,299.07,3.4,1.3,0.000,672186.6,672186.6,3267,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298040,1908599.00
04/27/2017 09:00,2,0.205,ACTIVE,211.03,296.66,60.023,1493298003,"201051344001093","219011344069620",20.34,2.00,0,293.96,297.57,4.2,2.2,0.000,674354.7,674354.7,3263,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298041,1908600.00
04/27/2017 09:00,2,0.145,ACTIVE,211.25,334.24,59.944,1493298003,"201051344000900","219011344069620",26.30,1.50,0,293.96,336.34,3.9,1.8,0.009,693366.6,693366.6,3266,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298042,1908601.00
04/27/2017 09:00,2,0.188,ACTIVE,211.70,322.81,59.986,1493298003,"201051344000648","219011344069620",25.64,0.50,0,293.66,334.24,4.9,2.8,0.000,682810.5,682810.5,3261,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298043,1908602.00
04/27/2017 09:00,2,0.209,ALERT,211.48,334.24,59.981,1493298003,"201051344000569","219011344069620",28.88,2.00,0,295.16,336.64,6.2,4.0,0.009,695718.0,695718.0,3255,0,0,0,L,1122011218,0,120.65,121.55,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298045,1908603.00
04/27/2017 09:00,2,0.166,ACTIVE,211.48,315.60,60.018,1493298003,"201051344000983","219011344069620",24.61,1.00,0,294.26,328.22,4.2,2.1,0.000,686367.7,686367.7,3261,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298045,1908604.00
04/27/2017 09:00,2,0.160,ACTIVE,211.48,297.57,59.981,1493298003,"201051344001158","219011344069620",20.32,0.50,0,293.66,298.77,3.3,1.3,0.000,672035.8,672035.8,3263,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298046,1908605.00
04/27/2017 09:00,2,0.250,ALERT,211.93,335.14,60.002,1493298003,"201051344000576","219011344069620",24.73,1.50,0,294.56,339.04,6.3,4.2,0.000,686187.0,686187.0,3266,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298048,1908606.00
04/27/2017 09:00,2,0.088,ACTIVE_NO_POWER,211.03,295.76,60.007,1493298003,"274151322000087","219011344069620",22.13,3.00,0,292.46,296.96,2.0,0.0,0.000,881702.7,881702.7,3303,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298049,1908607.00
04/27/2017 09:15,2,0.172,ALERT,211.70,297.26,59.970,1493298904,"201051344000645","219011344069620",22.20,2.00,0,295.46,338.14,3.9,1.8,0.000,685321.1,685321.1,3259,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298906,1908608.00
04/27/2017 09:15,2,0.088,ALERT,211.03,331.53,59.954,1493298904,"274151322000085","219011344069620",26.96,3.70,0,293.96,336.64,2.4,0.4,0.000,906572.8,906572.8,3248,0,0,0,L,1151911521,0,121.55,121.33,0002,4,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298907,1908609.00
04/27/2017 09:15,2,0.158,ACTIVE,211.93,297.26,59.965,1493298904,"201051344000633","219011344069620",21.47,1.00,0,293.96,298.47,3.5,1.4,0.000,671729.4,671729.4,3271,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298908,1908610.00
04/27/2017 09:15,2,0.189,ACTIVE,211.48,297.57,59.991,1493298904,"201051344000469","219011344069620",22.58,0.50,0,294.86,298.77,4.3,2.3,0.000,674701.2,674701.2,3260,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298909,1908611.00
04/27/2017 09:15,2,0.135,ACTIVE,210.57,296.66,59.975,1493298904,"201051344000646","219011344069620",19.02,1.50,0,293.96,297.87,2.6,0.6,0.000,668342.6,668342.6,3266,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298910,1908612.00
04/27/2017 09:15,2,0.117,ACTIVE,210.57,333.03,59.991,1493298904,"274151322000052","219011344069620",28.23,3.70,0,319.51,347.16,3.4,1.3,0.000,939630.2,939630.2,3251,0,0,0,L,1151911521,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298911,1908613.00
04/27/2017 09:15,2,0.135,ACTIVE,211.03,296.96,59.965,1493298904,"201051344000585","219011344069620",19.08,2.00,0,293.96,298.17,2.6,0.6,0.000,679552.9,679552.9,3264,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298912,1908614.00
04/27/2017 09:15,2,0.143,ACTIVE,210.80,297.26,59.959,1493298904,"201051344001230","219011344069620",17.63,1.50,0,294.56,298.77,2.6,0.6,0.000,672729.5,672729.5,3268,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298913,1908615.00
04/27/2017 09:15,2,0.154,ACTIVE,211.25,297.57,59.959,1493298904,"201051344000582","219011344069620",19.64,1.00,0,295.16,299.07,3.1,1.1,0.000,662661.9,662661.9,3259,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298914,1908616.00
04/27/2017 09:15,2,0.168,ACTIVE,210.57,296.96,59.965,1493298904,"201051344000955","219011344069620",19.12,1.50,0,294.26,297.87,3.3,1.2,0.000,681150.6,681150.6,3263,0,0,0,L,1122011218,0,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298915,1908617.00
04/27/2017 09:15,2,0.000,ALERT,210.80,294.56,59.959,1493298904,"274151322000094","219011344069620",41.77,1.00,0,292.76,402.77,0.0,0.0,0.000,767689.4,767689.4,3351,0,0,0,L,1151911521,0,120.42,122.01,0002,-1,0,0,0,0,0,0,179,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1493298916,1908618.00
04/27/2017 09:15,2,0.186,ACTIVE,211.25,298.17,59.965,1493298904,"201051344000579","219011344069620",21.95,2.00,0,296.36,299.67,4.1,2.1,0.000,692262.0,692262.0,3262,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298917,1908619.00
04/27/2017 09:15,2,0.164,ACTIVE,210.57,296.96,59.965,1493298904,"201051344000890","219011344069620",19.62,2.00,0,294.86,299.37,3.3,1.2,0.000,674975.9,674975.9,3263,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298918,1908620.00
04/27/2017 09:15,2,0.170,ACTIVE,211.03,296.36,59.981,1493298904,"201051344000438","219011344069620",19.02,1.00,0,294.26,298.17,3.3,1.3,0.000,677890.0,677890.0,3259,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298919,1908621.00
04/27/2017 09:15,2,0.193,ACTIVE,211.03,296.06,59.959,1493298904,"201051344000417","219011344069620",16.50,1.50,0,293.96,297.87,3.2,1.2,0.000,636725.1,636725.1,3284,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298920,1908622.00
04/27/2017 09:15,2,0.088,ACTIVE,210.80,331.23,59.959,1493298904,"274151322000083","219011344069620",27.97,3.70,0,294.86,336.04,2.5,0.5,0.000,930083.9,930083.9,3253,0,0,0,L,1151911521,0,120.88,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298921,1908623.00
04/27/2017 09:15,2,0.084,ALERT,211.25,295.46,59.970,1493298904,"274151322000076","219011344069620",24.19,2.00,0,293.36,335.74,2.0,0.0,0.000,991491.7,991491.7,3249,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298923,1908624.00
04/27/2017 09:15,2,0.150,ACTIVE,211.48,297.87,59.975,1493298904,"201051344000868","219011344069620",21.41,1.00,0,296.36,299.97,3.3,1.3,0.000,673248.2,673248.2,3261,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298924,1908625.00
04/27/2017 09:15,2,0.072,ACTIVE_NO_POWER,210.80,296.06,59.933,1493298904,"274151322000095","219011344069620",23.66,1.50,0,294.56,312.29,1.8,0.0,0.000,981898.5,981898.5,3255,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298925,1908626.00
04/27/2017 09:15,2,0.133,ACTIVE,211.25,297.26,59.944,1493298904,"201051344000988","219011344069620",17.95,1.50,0,293.36,299.07,2.4,0.4,0.000,611681.4,611681.4,3273,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298926,1908627.00
04/27/2017 09:15,2,0.135,ACTIVE,210.57,295.76,59.959,1493298904,"201051344001025","219011344069620",19.82,1.00,0,293.66,298.47,2.7,0.7,0.000,677178.8,677178.8,3268,0,0,0,L,1122011218,0,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298927,1908628.00
04/27/2017 09:15,2,0.176,ACTIVE,211.25,297.87,59.970,1493298904,"201051344000458","219011344069620",23.12,3.00,0,295.76,328.22,4.1,2.1,0.000,685443.5,685443.5,3258,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298927,1908629.00
04/27/2017 09:15,2,0.168,ALERT,212.16,318.30,59.991,1493298904,"201051344000853","219011344069620",24.29,1.00,0,295.76,337.24,4.1,2.1,0.000,685878.7,685878.7,3265,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298929,1908630.00
04/27/2017 09:15,2,0.143,ACTIVE,211.25,296.96,59.965,1493298904,"201051344000685","219011344069620",19.16,1.50,0,294.26,297.87,2.8,0.7,0.000,677922.0,677922.0,3271,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298930,1908631.00
04/27/2017 09:15,2,0.135,ACTIVE,211.03,296.06,59.959,1493298904,"201051344000917","219011344069620",18.65,2.50,0,292.76,297.57,2.5,0.5,0.000,674536.1,674536.1,3269,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298931,1908632.00
04/27/2017 09:15,2,0.123,ACTIVE,211.25,297.26,59.959,1493298904,"201051344001145","219011344069620",19.58,1.50,0,294.86,298.77,2.5,0.4,0.000,682378.4,682378.4,3266,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298932,1908633.00
04/27/2017 09:15,2,0.176,ACTIVE,210.80,296.06,60.002,1493298904,"201051344000651","219011344069620",18.11,0.50,0,293.96,297.57,3.2,1.2,0.000,671180.1,671180.1,3265,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298933,1908634.00
04/27/2017 09:15,2,0.064,ACTIVE_NO_POWER,209.90,294.56,59.944,1493298904,"274151322000088","219011344069620",23.40,3.00,0,293.36,297.87,1.5,0.0,0.000,891501.7,891501.7,3253,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298934,1908635.00
04/27/2017 09:15,2,0.008,ALERT,211.25,294.26,59.975,1493298904,"274151322000068","219011344069620",42.20,2.50,0,292.76,403.07,0.0,0.0,0.000,768050.2,768050.2,3347,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298936,1908636.00
04/27/2017 09:15,2,0.129,ACTIVE,210.57,296.66,59.959,1493298904,"201051344001135","219011344069620",19.48,1.50,0,294.56,298.47,2.6,0.6,0.000,666802.9,666802.9,3262,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298936,1908637.00
04/27/2017 09:15,2,0.158,ACTIVE,211.03,298.47,59.959,1493298904,"201051344000594","219011344069620",21.93,1.50,0,295.46,299.37,3.5,1.5,0.000,687371.5,687371.5,3265,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298937,1908638.00
04/27/2017 09:15,2,0.139,ACTIVE,211.03,296.36,59.965,1493298904,"201051344001203","219011344069620",18.41,1.00,0,294.26,299.67,2.6,0.6,0.000,675521.3,675521.3,3266,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298938,1908639.00
04/27/2017 09:15,2,0.082,ALERT,210.12,315.30,59.954,1493298904,"274151322000054","219011344069620",25.27,3.30,0,293.66,335.74,2.1,0.1,0.000,909601.1,909601.1,3247,0,0,0,L,1151911521,0,120.88,121.10,0002,2,0,0,0,0,0,0,5,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298940,1908640.00
04/27/2017 09:15,2,0.143,ACTIVE,211.70,297.26,59.965,1493298904,"201051344000867","219011344069620",21.45,2.00,0,294.86,299.07,3.1,1.1,0.000,672186.8,672186.8,3268,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298941,1908641.00
04/27/2017 09:15,2,0.195,ACTIVE,210.80,296.36,59.965,1493298904,"201051344001093","219011344069620",18.59,2.50,0,294.26,297.87,3.7,1.6,0.000,674355.2,674355.2,3264,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298942,1908642.00
04/27/2017 09:15,2,0.139,ALERT,211.48,334.54,59.986,1493298904,"201051344000900","219011344069620",25.50,2.00,0,294.86,336.64,3.6,1.6,0.000,693367.0,693367.0,3267,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298944,1908643.00
04/27/2017 09:15,2,0.186,ALERT,211.48,296.96,59.965,1493298904,"201051344000648","219011344069620",22.54,0.50,0,294.86,334.84,4.2,2.2,0.000,682811.0,682811.0,3262,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298945,1908644.00
04/27/2017 09:15,2,0.199,ACTIVE,211.70,334.24,59.970,1493298904,"201051344000569","219011344069620",28.27,2.00,0,296.06,336.64,5.7,3.6,0.004,695718.9,695718.9,3257,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298946,1908645.00
04/27/2017 09:15,2,0.154,ACTIVE,211.48,297.87,59.949,1493298904,"201051344000983","219011344069620",23.00,1.50,0,296.06,315.90,3.6,1.6,0.000,686368.1,686368.1,3262,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298948,1908646.00
04/27/2017 09:15,2,0.145,ACTIVE,211.48,297.57,59.991,1493298904,"201051344001158","219011344069620",20.48,0.50,0,295.16,298.77,3.0,1.0,0.000,672036.1,672036.1,3264,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298949,1908647.00
