ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 09:15,2,0.205,ACTIVE,212.16,335.14,59.965,1493298904,"201051344000576","219011344069620",27.25,2.00,0,296.06,336.94,5.7,3.6,0.004,686188.0,686188.0,3268,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298950,1908648.00
04/27/2017 09:15,2,0.082,ACTIVE_NO_POWER,210.80,294.56,60.002,1493298904,"274151322000087","219011344069620",21.35,3.00,0,292.46,297.26,1.8,0.0,0.000,881702.7,881702.7,3304,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493298950,1908649.00
04/27/2017 09:30,2,0.191,ALERT,212.16,334.84,59.959,1493299803,"201051344000645","219011344069620",25.25,2.50,0,295.76,354.07,4.9,2.8,0.000,685321.7,685321.7,3261,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299805,1908650.00
04/27/2017 09:30,2,0.107,ACTIVE,210.80,334.24,59.970,1493299803,"274151322000085","219011344069620",28.55,4.00,0,293.96,345.96,3.1,1.1,0.009,906573.0,906573.0,3250,0,0,0,L,1151911521,0,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299806,1908651.00
04/27/2017 09:30,2,0.182,ACTIVE,211.93,297.87,59.996,1493299803,"201051344000633","219011344069620",22.88,1.50,0,294.26,299.37,4.2,2.2,0.000,671729.8,671729.8,3272,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299807,1908652.00
04/27/2017 09:30,2,0.203,ALERT,211.70,320.71,59.938,1493299803,"201051344000469","219011344069620",25.62,0.50,0,295.16,333.63,5.3,3.2,0.000,674701.9,674701.9,3261,0,0,0,L,1122011218,0,120.42,121.55,0002,-2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299809,1908653.00
04/27/2017 09:30,2,0.170,ACTIVE,210.80,296.96,59.959,1493299803,"201051344000646","219011344069620",19.70,1.50,0,294.26,297.87,3.4,1.3,0.000,668342.8,668342.8,3267,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299810,1908654.00
04/27/2017 09:30,2,0.143,ACTIVE,210.57,333.93,59.965,1493299803,"274151322000052","219011344069620",29.22,4.00,0,306.28,350.17,4.2,2.2,0.009,939630.6,939630.6,3252,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299811,1908655.00
04/27/2017 09:30,2,0.148,ACTIVE,211.03,297.26,59.965,1493299803,"201051344000585","219011344069620",21.97,2.00,0,294.26,298.17,3.3,1.3,0.000,679553.1,679553.1,3265,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299813,1908656.00
04/27/2017 09:30,2,0.158,ACTIVE,210.80,297.26,59.933,1493299803,"201051344001230","219011344069620",20.81,1.50,0,294.86,298.47,3.4,1.3,0.000,672729.7,672729.7,3269,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299814,1908657.00
04/27/2017 09:30,2,0.186,ACTIVE,211.48,298.17,59.959,1493299803,"201051344000582","219011344069620",19.80,1.00,0,295.46,299.07,3.8,1.7,0.000,662662.2,662662.2,3260,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299814,1908658.00
04/27/2017 09:30,2,0.188,ACTIVE,210.57,296.96,59.959,1493299803,"201051344000955","219011344069620",21.95,1.50,0,294.56,297.87,4.2,2.1,0.000,681151.0,681151.0,3264,0,0,0,L,1122011218,0,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299815,1908659.00
04/27/2017 09:30,2,0.000,ALERT,210.35,295.46,59.959,1493299803,"274151322000094","219011344069620",42.36,1.00,0,292.76,403.07,0.0,0.0,0.000,767689.4,767689.4,3353,0,0,0,L,1151911521,0,120.42,121.78,0002,-1,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493299817,1908660.00
04/27/2017 09:30,2,0.201,ALERT,211.48,320.41,59.965,1493299803,"201051344000579","219011344069620",25.33,2.00,0,296.36,333.93,5.2,3.1,0.000,692262.6,692262.6,3263,0,0,0,L,1122011218,0,120.88,120.88,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299819,1908661.00
04/27/2017 09:30,2,0.176,ACTIVE,210.80,297.57,59.975,1493299803,"201051344000890","219011344069620",22.38,2.00,0,295.16,299.07,4.0,1.9,0.000,674976.3,674976.3,3264,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299820,1908662.00
04/27/2017 09:30,2,0.188,ACTIVE,211.03,296.66,59.959,1493299803,"201051344000438","219011344069620",22.40,1.50,0,294.86,298.47,4.3,2.2,0.000,677890.5,677890.5,3260,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299821,1908663.00
04/27/2017 09:30,2,0.197,ACTIVE,211.03,296.36,59.928,1493299803,"201051344000417","219011344069620",18.61,2.00,0,294.26,297.57,3.7,1.7,0.000,636725.5,636725.5,3285,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299822,1908664.00
04/27/2017 09:30,2,0.111,ALERT,211.03,333.63,59.959,1493299803,"274151322000083","219011344069620",29.14,4.00,0,293.96,344.15,3.3,1.2,0.009,930084.1,930084.1,3254,0,0,0,L,1151911521,0,120.88,121.55,0002,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299823,1908665.00
04/27/2017 09:30,2,0.102,ACTIVE,211.48,334.24,59.965,1493299803,"274151322000076","219011344069620",27.47,3.70,0,293.96,346.86,2.9,0.8,0.000,991491.8,991491.8,3251,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299824,1908666.00
04/27/2017 09:30,2,0.166,ACTIVE,211.48,317.40,59.949,1493299803,"201051344000868","219011344069620",24.45,1.00,0,296.06,333.93,4.1,2.1,0.000,673248.6,673248.6,3262,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299825,1908667.00
04/27/2017 09:30,2,0.088,ACTIVE,211.03,333.63,59.975,1493299803,"274151322000095","219011344069620",26.88,2.50,0,294.86,341.75,2.4,0.4,0.000,981898.6,981898.6,3256,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299826,1908668.00
04/27/2017 09:30,2,0.146,ACTIVE,211.25,297.87,59.959,1493299803,"201051344000988","219011344069620",19.08,1.50,0,293.06,299.37,2.9,0.9,0.000,611681.5,611681.5,3274,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299827,1908669.00
04/27/2017 09:30,2,0.150,ACTIVE,210.80,296.36,59.965,1493299803,"201051344001025","219011344069620",22.92,1.00,0,294.26,298.47,3.5,1.5,0.000,677179.0,677179.0,3269,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299828,1908670.00
04/27/2017 09:30,2,0.195,ACTIVE,211.48,333.93,59.965,1493299803,"201051344000458","219011344069620",27.08,3.30,0,295.76,345.36,5.4,3.3,0.000,685444.2,685444.2,3259,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299829,1908671.00
04/27/2017 09:30,2,0.191,ALERT,212.16,335.74,59.959,1493299803,"201051344000853","219011344069620",26.92,2.00,0,295.16,348.66,5.3,3.2,0.009,685879.3,685879.3,3267,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299831,1908672.00
04/27/2017 09:30,2,0.184,ACTIVE,211.03,296.66,59.959,1493299803,"201051344000685","219011344069620",18.67,2.00,0,294.56,298.17,3.5,1.5,0.000,677922.3,677922.3,3272,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299832,1908673.00
04/27/2017 09:30,2,0.152,ACTIVE,210.80,296.36,59.938,1493299803,"201051344000917","219011344069620",21.31,3.00,0,293.36,297.87,3.3,1.3,0.000,674536.3,674536.3,3270,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299832,1908674.00
04/27/2017 09:30,2,0.139,ACTIVE,211.03,297.26,59.928,1493299803,"201051344001145","219011344069620",22.56,1.50,0,295.16,298.77,3.2,1.2,0.000,682378.6,682378.6,3267,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299833,1908675.00
04/27/2017 09:30,2,0.184,ACTIVE,210.80,296.06,59.959,1493299803,"201051344000651","219011344069620",22.13,0.50,0,294.26,297.87,4.1,2.0,0.000,671180.5,671180.5,3266,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299834,1908676.00
04/27/2017 09:30,2,0.080,ACTIVE,210.35,336.94,59.949,1493299803,"274151322000088","219011344069620",26.18,3.70,0,293.66,338.74,2.1,0.2,0.000,891501.7,891501.7,3254,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299835,1908677.00
04/27/2017 09:30,2,0.059,ALERT,211.25,310.19,59.991,1493299803,"274151322000068","219011344069620",22.94,3.00,0,292.76,409.38,1.4,0.0,0.000,768050.2,768050.2,3349,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299837,1908678.00
04/27/2017 09:30,2,0.145,ACTIVE,210.35,296.66,59.965,1493299803,"201051344001135","219011344069620",22.60,2.00,0,294.56,298.77,3.3,1.3,0.000,666803.1,666803.1,3263,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299838,1908679.00
04/27/2017 09:30,2,0.182,ALERT,211.03,327.92,59.959,1493299803,"201051344000594","219011344069620",25.03,1.50,0,295.46,333.63,4.6,2.5,0.000,687372.0,687372.0,3266,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299840,1908680.00
04/27/2017 09:30,2,0.152,ACTIVE,211.03,296.66,59.954,1493299803,"201051344001203","219011344069620",21.73,1.00,0,294.86,299.67,3.4,1.3,0.000,675521.5,675521.5,3267,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299841,1908681.00
04/27/2017 09:30,2,0.105,ACTIVE,210.80,333.93,59.959,1493299803,"274151322000054","219011344069620",27.87,4.50,0,293.96,345.36,2.9,0.9,0.009,909601.2,909601.2,3249,0,0,0,L,1151911521,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299842,1908682.00
04/27/2017 09:30,2,0.160,ACTIVE,211.70,297.87,59.975,1493299803,"201051344000867","219011344069620",23.78,2.50,0,295.16,299.97,3.9,1.8,0.000,672187.1,672187.1,3269,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299842,1908683.00
04/27/2017 09:30,2,0.211,ACTIVE,210.80,296.96,59.959,1493299803,"201051344001093","219011344069620",21.95,2.50,0,294.56,297.87,4.7,2.6,0.000,674355.7,674355.7,3265,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299843,1908684.00
04/27/2017 09:30,2,0.166,ACTIVE,211.48,334.24,60.007,1493299803,"201051344000900","219011344069620",29.22,2.00,0,295.46,337.54,5.0,2.9,0.013,693367.5,693367.5,3269,0,0,0,L,1122011218,0,121.10,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299844,1908685.00
04/27/2017 09:30,2,0.195,ACTIVE,211.70,334.24,59.970,1493299803,"201051344000648","219011344069620",27.41,1.00,0,295.16,345.06,5.5,3.4,0.004,682811.7,682811.7,3264,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299845,1908686.00
04/27/2017 09:30,2,0.230,ALERT,211.48,334.54,59.970,1493299803,"201051344000569","219011344069620",30.26,2.50,0,296.06,338.44,7.1,4.9,0.013,695720.0,695720.0,3258,0,0,0,L,1122011218,0,120.42,121.33,0002,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299847,1908687.00
04/27/2017 09:30,2,0.182,ALERT,211.25,333.63,59.975,1493299803,"201051344000983","219011344069620",26.00,2.00,0,296.36,346.86,4.8,2.7,0.000,686368.7,686368.7,3263,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299849,1908688.00
04/27/2017 09:30,2,0.174,ACTIVE,211.25,297.57,59.965,1493299803,"201051344001158","219011344069620",21.03,1.00,0,295.46,299.37,3.7,1.7,0.000,672036.4,672036.4,3265,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299850,1908689.00
04/27/2017 09:30,2,0.268,ALERT,211.93,335.14,59.970,1493299803,"201051344000576","219011344069620",26.34,2.00,0,295.46,339.34,7.2,5.0,0.013,686189.0,686189.0,3269,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299851,1908690.00
04/27/2017 09:30,2,0.098,ACTIVE,210.57,295.76,59.954,1493299803,"274151322000087","219011344069620",23.60,3.30,0,292.46,297.26,2.3,0.3,0.000,881702.7,881702.7,3305,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493299852,1908691.00
04/27/2017 09:45,2,0.211,ACTIVE,211.93,334.84,59.965,1493300704,"201051344000645","219011344069620",27.87,3.00,0,295.76,338.74,6.0,3.8,0.009,685322.5,685322.5,3263,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300705,1908692.00
04/27/2017 09:45,2,0.135,ACTIVE,210.57,333.33,59.954,1493300704,"274151322000085","219011344069620",30.14,5.00,0,315.90,348.36,4.1,2.1,0.013,906573.4,906573.4,3251,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300706,1908693.00
04/27/2017 09:45,2,0.215,ALERT,212.16,340.25,59.965,1493300704,"201051344000633","219011344069620",24.59,2.00,0,294.86,351.67,5.4,3.3,0.000,671730.5,671730.5,3273,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300707,1908694.00
04/27/2017 09:45,2,0.238,ALERT,211.70,334.54,59.991,1493300704,"201051344000469","219011344069620",26.02,1.50,0,295.16,346.86,6.3,4.2,0.000,674702.8,674702.8,3263,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300709,1908695.00
04/27/2017 09:45,2,0.191,ACTIVE,210.80,297.57,59.975,1493300704,"201051344000646","219011344069620",22.09,1.50,0,294.86,310.49,4.3,2.2,0.000,668343.3,668343.3,3268,0,0,0,L,1122011218,0,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300710,1908696.00
04/27/2017 09:45,2,0.176,ACTIVE,210.35,334.84,59.959,1493300704,"274151322000052","219011344069620",29.72,4.50,0,329.43,337.24,5.3,3.2,0.018,939631.3,939631.3,3253,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300711,1908697.00
04/27/2017 09:45,2,0.174,ACTIVE,211.25,325.82,59.965,1493300704,"201051344000585","219011344069620",25.13,3.00,0,294.86,335.14,4.5,2.4,0.000,679553.6,679553.6,3266,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300712,1908698.00
04/27/2017 09:45,2,0.174,ACTIVE,211.03,320.71,59.970,1493300704,"201051344001230","219011344069620",24.23,2.00,0,295.46,331.83,4.3,2.2,0.000,672730.1,672730.1,3270,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300713,1908699.00
04/27/2017 09:45,2,0.191,ALERT,211.48,320.71,59.996,1493300704,"201051344000582","219011344069620",24.61,1.50,0,296.06,334.84,4.8,2.7,0.000,662662.8,662662.8,3261,0,0,0,L,1122011218,0,121.33,121.10,0002,-0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300715,1908700.00
04/27/2017 09:45,2,0.232,ALERT,210.80,312.29,59.975,1493300704,"201051344000955","219011344069620",22.03,2.50,0,295.46,335.44,5.2,3.1,0.000,681151.7,681151.7,3265,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300716,1908701.00
04/27/2017 09:45,2,0.000,ALERT,210.35,295.16,59.970,1493300704,"274151322000094","219011344069620",42.90,1.50,0,292.76,407.87,0.0,0.0,0.000,767689.4,767689.4,3355,0,0,0,L,1151911521,0,120.42,122.01,0002,-1,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300718,1908702.00
04/27/2017 09:45,2,0.219,ALERT,211.48,333.63,59.965,1493300704,"201051344000579","219011344069620",27.79,3.00,0,296.66,348.06,6.2,4.1,0.004,692263.5,692263.5,3265,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300720,1908703.00
04/27/2017 09:45,2,0.193,ACTIVE,211.03,329.13,59.954,1493300704,"201051344000890","219011344069620",26.26,2.50,0,295.76,335.44,5.2,3.0,0.000,674977.0,674977.0,3265,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300721,1908704.00
04/27/2017 09:45,2,0.201,ACTIVE,211.25,326.12,59.970,1493300704,"201051344000438","219011344069620",26.20,2.00,0,295.46,333.63,5.4,3.3,0.000,677891.1,677891.1,3261,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300722,1908705.00
04/27/2017 09:45,2,0.234,ACTIVE,211.25,296.96,59.975,1493300704,"201051344000417","219011344069620",18.91,2.00,0,294.56,298.47,4.5,2.4,0.000,636726.0,636726.0,3286,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300723,1908706.00
04/27/2017 09:45,2,0.145,ACTIVE,211.03,334.54,59.975,1493300704,"274151322000083","219011344069620",30.02,4.50,0,308.99,363.09,4.5,2.4,0.013,930084.6,930084.6,3256,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300724,1908707.00
04/27/2017 09:45,2,0.129,ACTIVE,211.48,334.54,59.991,1493300704,"274151322000076","219011344069620",27.89,4.00,0,311.39,350.47,3.6,1.6,0.009,991492.1,991492.1,3252,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300724,1908708.00
04/27/2017 09:45,2,0.203,ALERT,211.48,333.63,59.970,1493300704,"201051344000868","219011344069620",24.07,2.00,0,296.66,346.26,5.0,2.9,0.000,673249.3,673249.3,3263,0,0,0,L,1122011218,0,120.65,121.55,0002,-1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300726,1908709.00
04/27/2017 09:45,2,0.113,ALERT,210.57,332.43,59.970,1493300704,"274151322000095","219011344069620",27.85,3.30,0,295.76,336.34,3.2,1.1,0.000,981898.8,981898.8,3257,0,0,0,L,1151911521,0,121.55,121.10,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300728,1908710.00
04/27/2017 09:45,2,0.160,ACTIVE,211.25,297.87,59.975,1493300704,"201051344000988","219011344069620",19.94,2.00,0,293.66,300.27,3.2,1.2,0.000,611681.8,611681.8,3275,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300729,1908711.00
04/27/2017 09:45,2,0.164,ACTIVE,211.03,325.82,59.986,1493300704,"201051344001025","219011344069620",26.56,1.50,0,294.56,333.63,4.4,2.4,0.000,677179.5,677179.5,3270,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300730,1908712.00
04/27/2017 09:45,2,0.236,ALERT,211.48,333.93,59.991,1493300704,"201051344000458","219011344069620",25.76,3.70,0,296.06,337.24,6.2,4.1,0.004,685445.1,685445.1,3260,0,0,0,L,1122011218,0,120.88,121.33,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300732,1908713.00
04/27/2017 09:45,2,0.230,ACTIVE,212.38,336.04,59.981,1493300704,"201051344000853","219011344069620",26.56,2.00,0,295.76,340.25,6.2,4.1,0.009,685880.2,685880.2,3269,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300733,1908714.00
04/27/2017 09:45,2,0.193,ACTIVE,211.48,300.57,59.970,1493300704,"201051344000685","219011344069620",22.03,2.00,0,295.16,307.18,4.3,2.2,0.000,677922.8,677922.8,3273,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300734,1908715.00
04/27/2017 09:45,2,0.164,ALERT,211.48,328.52,59.975,1493300704,"201051344000917","219011344069620",25.56,3.30,0,293.36,333.93,4.3,2.2,0.000,674536.8,674536.8,3271,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300736,1908716.00
04/27/2017 09:45,2,0.154,ACTIVE,211.48,334.24,59.981,1493300704,"201051344001145","219011344069620",26.70,2.50,0,295.46,345.66,4.2,2.1,0.000,682379.0,682379.0,3268,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300737,1908717.00
04/27/2017 09:45,2,0.223,ACTIVE,211.03,297.26,59.970,1493300704,"201051344000651","219011344069620",21.63,1.00,0,294.86,305.68,4.8,2.8,0.000,671181.2,671181.2,3267,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300738,1908718.00
04/27/2017 09:45,2,0.105,ALERT,210.35,333.03,59.981,1493300704,"274151322000088","219011344069620",25.54,4.00,0,294.56,338.14,2.8,0.7,0.000,891501.8,891501.8,3255,0,0,0,L,1151911521,0,121.33,120.88,0002,2,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300739,1908719.00
04/27/2017 09:45,2,0.074,ALERT,211.25,325.82,60.002,1493300704,"274151322000068","219011344069620",25.84,3.00,0,292.76,414.19,2.0,0.0,0.000,768050.2,768050.2,3351,0,0,0,L,1151911521,0,121.10,121.55,0002,2,0,0,0,0,0,0,255,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300741,1908720.00
04/27/2017 09:45,2,0.156,ACTIVE,210.57,334.84,59.970,1493300704,"201051344001135","219011344069620",26.74,2.50,0,295.46,341.75,4.3,2.2,0.000,666803.5,666803.5,3264,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300742,1908721.00
04/27/2017 09:45,2,0.199,ACTIVE,211.03,333.33,59.965,1493300704,"201051344000594","219011344069620",26.66,3.00,0,296.06,349.26,5.4,3.3,0.009,687372.7,687372.7,3268,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300743,1908722.00
04/27/2017 09:45,2,0.166,ALERT,211.03,320.41,59.965,1493300704,"201051344001203","219011344069620",25.07,2.00,0,295.16,335.74,4.2,2.1,0.000,675522.0,675522.0,3268,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300745,1908723.00
04/27/2017 09:45,2,0.127,ACTIVE,210.12,332.73,59.949,1493300704,"274151322000054","219011344069620",29.78,5.00,0,317.10,346.26,3.9,1.8,0.009,909601.6,909601.6,3250,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300746,1908724.00
04/27/2017 09:45,2,0.172,ACTIVE,211.48,333.33,59.970,1493300704,"201051344000867","219011344069620",27.37,3.30,0,295.76,340.85,4.8,2.7,0.004,672187.8,672187.8,3270,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300747,1908725.00
04/27/2017 09:45,2,0.221,ACTIVE,211.03,324.32,59.986,1493300704,"201051344001093","219011344069620",25.41,3.00,0,295.16,333.03,5.7,3.6,0.000,674356.5,674356.5,3266,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300748,1908726.00
04/27/2017 09:45,2,0.209,ACTIVE,211.25,334.54,59.965,1493300704,"201051344000900","219011344069620",29.46,2.00,0,327.92,342.35,6.3,4.1,0.027,693368.4,693368.4,3270,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300749,1908727.00
04/27/2017 09:45,2,0.236,ALERT,211.48,334.24,59.986,1493300704,"201051344000648","219011344069620",26.48,1.50,0,294.86,337.84,6.3,4.2,0.009,682812.7,682812.7,3265,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300751,1908728.00
04/27/2017 09:45,2,0.271,ACTIVE,211.25,334.54,59.970,1493300704,"201051344000569","219011344069620",30.81,3.00,0,329.13,343.25,8.5,6.3,0.031,695721.4,695721.4,3260,0,0,0,L,1122011218,0,120.20,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300751,1908729.00
04/27/2017 09:45,2,0.207,ACTIVE,211.25,333.63,59.965,1493300704,"201051344000983","219011344069620",26.34,2.50,0,296.06,337.54,5.6,3.4,0.009,686369.5,686369.5,3265,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300752,1908730.00
04/27/2017 09:45,2,0.195,ALERT,211.48,334.24,59.970,1493300704,"201051344001158","219011344069620",23.42,2.00,0,295.76,344.45,4.7,2.6,0.000,672037.0,672037.0,3266,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300754,1908731.00
04/27/2017 09:45,2,0.268,ACTIVE,211.93,335.74,59.965,1493300704,"201051344000576","219011344069620",30.91,2.50,0,310.49,364.59,8.4,6.2,0.022,686190.4,686190.4,3271,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300755,1908732.00
04/27/2017 09:45,2,0.031,ALERT,210.35,294.56,59.954,1493300704,"274151322000087","219011344069620",31.75,3.70,0,292.16,334.84,0.0,0.0,0.000,881702.8,881702.8,3306,0,0,0,L,1151911521,0,120.88,121.33,0002,2,0,0,0,0,0,0,176,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493300757,1908733.00
04/27/2017 10:00,2,0.221,ALERT,211.70,334.84,59.922,1493301603,"201051344000645","219011344069620",29.74,3.30,0,296.06,338.14,6.7,4.5,0.013,685323.5,685323.5,3264,0,0,0,L,1122011218,0,121.10,121.33,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301605,1908734.00
04/27/2017 10:00,2,0.158,ACTIVE,210.80,334.24,59.975,1493301603,"274151322000085","219011344069620",30.55,5.00,0,330.33,336.94,4.9,2.8,0.018,906573.9,906573.9,3252,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301606,1908735.00
04/27/2017 10:00,2,0.223,ALERT,211.93,336.04,59.965,1493301603,"201051344000633","219011344069620",26.28,2.50,0,293.96,349.56,6.0,3.8,0.009,671731.3,671731.3,3275,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301608,1908736.00
04/27/2017 10:00,2,0.256,ACTIVE,211.48,334.54,59.970,1493301603,"201051344000469","219011344069620",26.50,2.00,0,294.86,338.44,6.9,4.7,0.013,674703.8,674703.8,3265,0,0,0,L,1122011218,0,120.20,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301609,1908737.00
04/27/2017 10:00,2,0.213,ACTIVE,210.35,343.85,59.965,1493301603,"201051344000646","219011344069620",24.65,2.50,0,294.86,345.06,5.3,3.2,0.000,668343.9,668343.9,3269,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301610,1908738.00
04/27/2017 10:00,2,0.203,ACTIVE,210.35,332.73,59.965,1493301603,"274151322000052","219011344069620",30.14,4.50,0,329.43,337.84,6.2,4.1,0.022,939632.1,939632.1,3254,0,0,0,L,1151911521,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301611,1908739.00
04/27/2017 10:00,2,0.178,ALERT,211.03,334.24,59.975,1493301603,"201051344000585","219011344069620",27.14,3.30,0,294.56,345.66,4.9,2.8,0.000,679554.1,679554.1,3267,0,0,0,L,1122011218,0,120.65,121.10,0002,-0,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301613,1908740.00
04/27/2017 10:00,2,0.213,ALERT,210.80,329.73,59.965,1493301603,"201051344001230","219011344069620",22.03,2.50,0,295.16,340.85,4.8,2.7,0.000,672730.6,672730.6,3271,0,0,0,L,1122011218,0,121.10,120.20,0002,-0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301614,1908741.00
04/27/2017 10:00,2,0.219,ALERT,211.25,333.93,59.949,1493301603,"201051344000582","219011344069620",24.47,2.00,0,295.76,343.25,5.5,3.3,0.000,662663.4,662663.4,3263,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301616,1908742.00
04/27/2017 10:00,2,0.244,ALERT,210.57,333.03,59.970,1493301603,"201051344000955","219011344069620",23.95,3.00,0,295.16,356.78,5.9,3.8,0.004,681152.5,681152.5,3267,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,5,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301618,1908743.00
04/27/2017 10:00,2,0.062,ALERT,210.57,322.81,59.959,1493301603,"274151322000094","219011344069620",26.32,2.00,0,292.76,414.49,1.7,0.0,0.000,767689.4,767689.4,3357,0,0,0,L,1151911521,0,120.65,121.55,0002,-0,0,0,0,0,0,0,255,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301620,1908744.00
04/27/2017 10:00,2,0.234,ACTIVE,211.48,333.63,59.975,1493301603,"201051344000579","219011344069620",28.78,3.30,0,296.36,336.34,6.9,4.7,0.004,692264.5,692264.5,3267,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301621,1908745.00
04/27/2017 10:00,2,0.203,ALERT,210.80,333.33,59.954,1493301603,"201051344000890","219011344069620",27.45,3.00,0,296.06,342.95,5.7,3.5,0.004,674977.7,674977.7,3266,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301623,1908746.00
04/27/2017 10:00,2,0.213,ALERT,211.03,334.24,59.981,1493301603,"201051344000438","219011344069620",27.29,2.50,0,295.46,345.66,5.9,3.8,0.000,677891.9,677891.9,3262,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301624,1908747.00
04/27/2017 10:00,2,0.240,ACTIVE,211.03,296.96,59.975,1493301603,"201051344000417","219011344069620",19.64,2.00,0,294.56,298.77,4.8,2.7,0.000,636726.6,636726.6,3287,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301625,1908748.00
04/27/2017 10:00,2,0.172,ACTIVE,210.57,335.14,59.975,1493301603,"274151322000083","219011344069620",30.85,5.00,0,330.33,337.84,5.4,3.3,0.031,930085.2,930085.2,3257,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301626,1908749.00
04/27/2017 10:00,2,0.152,ACTIVE,211.25,333.03,60.007,1493301603,"274151322000076","219011344069620",27.77,4.50,0,331.23,337.24,4.3,2.3,0.013,991492.5,991492.5,3253,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301627,1908750.00
04/27/2017 10:00,2,0.211,ACTIVE,211.25,336.04,59.991,1493301603,"201051344000868","219011344069620",19.68,2.50,0,296.36,337.54,4.1,2.0,0.004,673250.0,673250.0,3265,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301628,1908751.00
04/27/2017 10:00,2,0.143,ACTIVE,210.57,333.03,59.981,1493301603,"274151322000095","219011344069620",27.77,3.70,0,318.30,351.97,4.0,2.0,0.013,981899.1,981899.1,3259,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301629,1908752.00
04/27/2017 10:00,2,0.182,ALERT,211.03,343.85,59.981,1493301603,"201051344000988","219011344069620",18.73,2.50,0,293.66,346.26,3.5,1.4,0.000,611682.1,611682.1,3276,0,0,0,L,1122011218,0,120.42,121.10,0002,-0,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301631,1908753.00
04/27/2017 10:00,2,0.172,ALERT,210.57,333.63,59.986,1493301603,"201051344001025","219011344069620",27.87,2.50,0,294.86,344.45,4.9,2.8,0.000,677180.1,677180.1,3271,0,0,0,L,1122011218,0,120.65,120.65,0002,-0,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301633,1908754.00
04/27/2017 10:00,2,0.250,ACTIVE,211.25,333.63,59.986,1493301603,"201051344000458","219011344069620",27.81,4.00,0,296.06,337.54,7.1,4.9,0.013,685446.1,685446.1,3262,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301634,1908755.00
04/27/2017 10:00,2,0.244,ACTIVE,211.93,335.74,59.991,1493301603,"201051344000853","219011344069620",29.06,2.50,0,315.30,352.57,7.2,5.1,0.018,685881.2,685881.2,3270,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301634,1908756.00
04/27/2017 10:00,2,0.219,ACTIVE,211.03,334.54,60.028,1493301603,"201051344000685","219011344069620",23.62,3.00,0,295.46,351.67,5.2,3.1,0.004,677923.3,677923.3,3274,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301635,1908757.00
04/27/2017 10:00,2,0.207,ALERT,211.03,334.24,59.975,1493301603,"201051344000917","219011344069620",23.10,3.70,0,293.66,348.66,4.9,2.8,0.000,674537.3,674537.3,3273,0,0,0,L,1122011218,0,120.88,120.88,0002,0,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301637,1908758.00
04/27/2017 10:00,2,0.170,ALERT,211.03,334.54,60.012,1493301603,"201051344001145","219011344069620",26.82,2.50,0,295.76,352.87,4.7,2.6,0.009,682379.5,682379.5,3269,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301639,1908759.00
04/27/2017 10:00,2,0.229,ALERT,210.80,333.63,59.996,1493301603,"201051344000651","219011344069620",24.55,1.50,0,294.86,342.95,5.8,3.6,0.000,671181.9,671181.9,3268,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301641,1908760.00
04/27/2017 10:00,2,0.125,ACTIVE,210.12,332.43,59.986,1493301603,"274151322000088","219011344069620",26.54,4.50,0,319.21,349.26,3.3,1.3,0.009,891502.0,891502.0,3257,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301642,1908761.00
04/27/2017 10:00,2,0.086,ALERT,211.48,333.93,59.996,1493301603,"274151322000068","219011344069620",28.77,3.70,0,292.76,413.59,2.5,0.5,0.000,768050.2,768050.2,3353,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,184,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301644,1908762.00
04/27/2017 10:00,2,0.174,ALERT,210.35,332.73,60.002,1493301603,"201051344001135","219011344069620",26.36,3.00,0,295.16,344.45,4.7,2.6,0.004,666804.0,666804.0,3265,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301645,1908763.00
04/27/2017 10:00,2,0.219,ALERT,210.80,333.63,60.039,1493301603,"201051344000594","219011344069620",27.59,3.00,0,295.76,336.94,6.1,4.0,0.004,687373.6,687373.6,3269,0,0,0,L,1122011218,0,120.65,120.65,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301647,1908764.00
04/27/2017 10:00,2,0.207,ALERT,211.03,335.14,60.002,1493301603,"201051344001203","219011344069620",23.16,2.50,0,294.86,342.95,4.9,2.8,0.000,675522.5,675522.5,3270,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301649,1908765.00
04/27/2017 10:00,2,0.148,ACTIVE,210.35,332.73,59.996,1493301603,"274151322000054","219011344069620",30.16,5.50,0,329.43,336.34,4.5,2.4,0.013,909602.0,909602.0,3251,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301650,1908766.00
04/27/2017 10:00,2,0.193,ALERT,211.48,333.93,60.002,1493301603,"201051344000867","219011344069620",27.47,3.30,0,294.86,347.76,5.4,3.3,0.004,672188.4,672188.4,3271,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301652,1908767.00
04/27/2017 10:00,2,0.250,ALERT,211.03,333.93,59.981,1493301603,"201051344001093","219011344069620",24.81,3.30,0,295.16,343.55,6.3,4.2,0.009,674357.4,674357.4,3267,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301654,1908768.00
04/27/2017 10:00,2,0.236,ACTIVE,211.48,335.14,59.991,1493301603,"201051344000900","219011344069620",30.77,2.50,0,328.22,341.45,7.4,5.2,0.040,693369.4,693369.4,3271,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301655,1908769.00
04/27/2017 10:00,2,0.254,ACTIVE,211.48,334.24,60.002,1493301603,"201051344000648","219011344069620",27.85,2.00,0,294.86,338.74,7.2,5.0,0.013,682813.8,682813.8,3267,0,0,0,L,1122011218,0,120.42,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301656,1908770.00
04/27/2017 10:00,2,0.301,ACTIVE,211.25,343.25,60.002,1493301603,"201051344000569","219011344069620",31.71,3.00,0,330.03,349.86,9.7,7.4,0.035,695723.0,695723.0,3261,0,0,0,L,1122011218,0,120.20,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301657,1908771.00
04/27/2017 10:00,2,0.229,ALERT,211.25,333.93,59.996,1493301603,"201051344000983","219011344069620",27.35,3.00,0,296.06,337.24,6.4,4.2,0.013,686370.4,686370.4,3266,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301659,1908772.00
04/27/2017 10:00,2,0.207,ALERT,211.48,334.24,59.970,1493301603,"201051344001158","219011344069620",25.27,2.50,0,295.16,353.17,5.3,3.2,0.004,672037.7,672037.7,3268,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301660,1908773.00
04/27/2017 10:00,2,0.283,ACTIVE,211.70,353.47,60.002,1493301603,"201051344000576","219011344069620",32.80,2.50,0,329.43,355.88,9.4,7.2,0.027,686192.1,686192.1,3272,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301661,1908774.00
04/27/2017 10:00,2,0.133,ALERT,210.57,334.24,59.991,1493301603,"274151322000087","219011344069620",26.54,4.50,0,292.46,341.75,3.6,1.5,0.000,881703.0,881703.0,3308,0,0,0,L,1151911521,0,121.33,121.33,0002,4,0,0,0,0,0,0,152,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493301663,1908775.00
04/27/2017 10:15,2,0.207,ACTIVE,211.93,334.24,59.986,1493302503,"201051344000645","219011344069620",27.25,3.30,0,329.43,343.85,5.8,3.6,0.004,685324.5,685324.5,3266,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302504,1908776.00
04/27/2017 10:15,2,0.129,ACTIVE,210.80,333.03,59.965,1493302503,"274151322000085","219011344069620",30.02,5.50,0,330.63,340.55,3.9,1.9,0.009,906574.5,906574.5,3253,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302505,1908777.00
04/27/2017 10:15,2,0.189,ALERT,211.93,324.62,59.965,1493302503,"201051344000633","219011344069620",25.54,2.50,0,293.36,340.25,4.9,2.8,0.000,671732.2,671732.2,3277,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302507,1908778.00
04/27/2017 10:15,2,0.223,ALERT,211.70,334.24,59.959,1493302503,"201051344000469","219011344069620",26.26,2.00,0,294.86,338.14,6.0,3.8,0.000,674704.9,674704.9,3266,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302509,1908779.00
04/27/2017 10:15,2,0.166,ALERT,210.57,297.26,59.965,1493302503,"201051344000646","219011344069620",23.08,2.50,0,294.26,343.85,3.9,1.8,0.000,668344.6,668344.6,3270,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302511,1908780.00
04/27/2017 10:15,2,0.170,ACTIVE,210.57,332.13,59.954,1493302503,"274151322000052","219011344069620",29.64,5.00,0,329.73,338.44,5.1,3.0,0.009,939633.0,939633.0,3255,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302512,1908781.00
04/27/2017 10:15,2,0.164,ALERT,211.03,297.87,59.975,1493302503,"201051344000585","219011344069620",23.32,3.30,0,294.56,336.94,3.9,1.8,0.000,679554.8,679554.8,3269,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302514,1908782.00
04/27/2017 10:15,2,0.168,ALERT,210.80,297.87,59.965,1493302503,"201051344001230","219011344069620",22.11,2.50,0,295.16,339.04,3.8,1.7,0.000,672731.2,672731.2,3273,0,0,0,L,1122011218,0,121.10,120.65,0002,0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302516,1908783.00
04/27/2017 10:15,2,0.184,ALERT,211.48,298.17,59.959,1493302503,"201051344000582","219011344069620",23.14,2.00,0,295.76,336.94,4.3,2.3,0.000,662664.2,662664.2,3265,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302517,1908784.00
04/27/2017 10:15,2,0.195,ALERT,210.80,318.91,59.965,1493302503,"201051344000955","219011344069620",24.61,3.30,0,294.86,337.54,4.9,2.8,0.000,681153.3,681153.3,3269,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302519,1908785.00
04/27/2017 10:15,2,0.000,ALERT,210.57,294.86,59.949,1493302503,"274151322000094","219011344069620",42.80,2.50,0,292.76,414.49,0.0,0.0,0.000,767689.4,767689.4,3359,0,0,0,L,1151911521,0,120.65,121.78,0002,-0,0,0,0,0,0,0,128,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302521,1908786.00
04/27/2017 10:15,2,0.242,ALERT,211.48,333.33,59.959,1493302503,"201051344000579","219011344069620",24.31,3.70,0,296.66,342.05,6.0,3.9,0.004,692265.6,692265.6,3268,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302523,1908787.00
04/27/2017 10:15,2,0.186,ALERT,210.57,302.37,59.965,1493302503,"201051344000890","219011344069620",24.05,3.30,0,295.46,336.04,4.5,2.5,0.000,674978.5,674978.5,3268,0,0,0,L,1122011218,0,120.88,120.20,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302525,1908788.00
04/27/2017 10:15,2,0.203,ALERT,211.03,297.26,59.928,1493302503,"201051344000438","219011344069620",23.04,2.50,0,294.86,336.94,4.8,2.7,0.000,677892.7,677892.7,3264,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302526,1908789.00
04/27/2017 10:15,2,0.227,ACTIVE,210.80,296.36,59.959,1493302503,"201051344000417","219011344069620",18.55,2.50,0,295.16,302.07,4.3,2.2,0.000,636727.2,636727.2,3288,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302527,1908790.00
04/27/2017 10:15,2,0.143,ACTIVE,210.80,334.54,59.954,1493302503,"274151322000083","219011344069620",29.96,5.00,0,330.33,342.05,4.3,2.3,0.018,930085.9,930085.9,3258,0,0,0,L,1151911521,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302528,1908791.00
