ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 10:15,2,0.119,ACTIVE,211.25,334.24,59.970,1493302503,"274151322000076","219011344069620",28.23,5.00,0,331.83,337.24,3.5,1.4,0.009,991493.0,991493.0,3254,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302529,1908792.00
04/27/2017 10:15,2,0.178,ALERT,211.25,334.24,59.986,1493302503,"201051344000868","219011344069620",26.84,2.00,0,295.46,337.24,4.9,2.8,0.004,673250.8,673250.8,3266,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302531,1908793.00
04/27/2017 10:15,2,0.117,ACTIVE,210.57,333.33,59.970,1493302503,"274151322000095","219011344069620",27.87,4.00,0,330.33,336.94,3.3,1.3,0.009,981899.5,981899.5,3260,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302532,1908794.00
04/27/2017 10:15,2,0.158,ALERT,211.03,298.47,59.970,1493302503,"201051344000988","219011344069620",19.54,2.50,0,293.36,344.45,3.1,1.1,0.000,611682.4,611682.4,3278,0,0,0,L,1122011218,0,120.42,121.33,0002,0,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302534,1908795.00
04/27/2017 10:15,2,0.162,ALERT,210.80,321.61,59.970,1493302503,"201051344001025","219011344069620",25.86,2.50,0,294.26,336.94,4.3,2.2,0.000,677180.7,677180.7,3273,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302536,1908796.00
04/27/2017 10:15,2,0.215,ACTIVE,211.25,334.24,59.965,1493302503,"201051344000458","219011344069620",28.53,4.00,0,315.90,348.66,6.2,4.1,0.004,685447.3,685447.3,3263,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302536,1908797.00
04/27/2017 10:15,2,0.217,ACTIVE,211.93,335.44,59.975,1493302503,"201051344000853","219011344069620",28.01,2.50,0,330.63,340.25,6.2,4.1,0.013,685882.4,685882.4,3271,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302538,1908798.00
04/27/2017 10:15,2,0.162,ALERT,211.25,314.70,59.965,1493302503,"201051344000685","219011344069620",24.81,2.50,0,294.86,336.94,4.1,2.0,0.000,677924.0,677924.0,3275,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302539,1908799.00
04/27/2017 10:15,2,0.160,ALERT,211.03,327.62,59.965,1493302503,"201051344000917","219011344069620",25.15,3.70,0,293.36,337.24,4.1,2.0,0.000,674537.9,674537.9,3275,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302541,1908800.00
04/27/2017 10:15,2,0.152,ALERT,211.25,320.71,59.954,1493302503,"201051344001145","219011344069620",25.09,2.50,0,294.86,337.24,3.9,1.8,0.000,682380.0,682380.0,3271,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302543,1908801.00
04/27/2017 10:15,2,0.225,ALERT,211.03,296.66,60.002,1493302503,"201051344000651","219011344069620",20.44,2.00,0,294.86,337.84,4.7,2.6,0.000,671182.6,671182.6,3270,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302545,1908802.00
04/27/2017 10:15,2,0.102,ACTIVE,210.12,333.93,59.975,1493302503,"274151322000088","219011344069620",25.64,5.00,0,329.43,336.34,2.7,0.6,0.004,891502.2,891502.2,3258,0,0,0,L,1151911521,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302546,1908803.00
04/27/2017 10:15,2,0.070,ALERT,211.25,328.52,60.007,1493302503,"274151322000068","219011344069620",26.98,4.00,0,293.06,413.59,1.9,0.0,0.000,768050.3,768050.3,3355,0,0,0,L,1151911521,0,121.33,121.55,0002,3,0,0,0,0,0,0,108,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302547,1908804.00
04/27/2017 10:15,2,0.156,ALERT,210.80,324.62,60.002,1493302503,"201051344001135","219011344069620",25.82,3.00,0,295.16,335.44,4.1,2.1,0.000,666804.6,666804.6,3267,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302549,1908805.00
04/27/2017 10:15,2,0.191,ACTIVE,211.03,333.93,59.981,1493302503,"201051344000594","219011344069620",27.57,3.30,0,295.16,336.94,5.4,3.3,0.009,687374.5,687374.5,3271,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302550,1908806.00
04/27/2017 10:15,2,0.164,ALERT,211.25,309.29,59.970,1493302503,"201051344001203","219011344069620",24.09,2.50,0,295.16,338.44,4.0,2.0,0.000,675523.1,675523.1,3272,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302552,1908807.00
04/27/2017 10:15,2,0.127,ACTIVE,210.57,332.73,59.975,1493302503,"274151322000054","219011344069620",29.80,6.00,0,330.03,337.24,3.9,1.8,0.018,909602.6,909602.6,3252,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302553,1908808.00
04/27/2017 10:15,2,0.188,ALERT,211.70,333.93,59.981,1493302503,"201051344000867","219011344069620",24.47,3.30,0,294.56,339.04,4.7,2.6,0.000,672189.2,672189.2,3273,0,0,0,L,1122011218,0,121.10,121.10,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302555,1908809.00
04/27/2017 10:15,2,0.219,ALERT,211.25,315.00,59.975,1493302503,"201051344001093","219011344069620",24.57,3.30,0,295.16,336.64,5.5,3.3,0.000,674358.3,674358.3,3269,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302556,1908810.00
04/27/2017 10:15,2,0.213,ACTIVE,211.25,334.84,59.975,1493302503,"201051344000900","219011344069620",30.57,2.00,0,328.22,343.55,6.6,4.5,0.035,693370.6,693370.6,3272,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302557,1908811.00
04/27/2017 10:15,2,0.236,ACTIVE,211.48,333.93,59.944,1493302503,"201051344000648","219011344069620",26.58,2.00,0,320.41,346.26,6.4,4.2,0.009,682814.9,682814.9,3268,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302558,1908812.00
04/27/2017 10:15,2,0.283,ACTIVE,211.48,338.44,59.970,1493302503,"201051344000569","219011344069620",31.25,3.00,0,329.73,353.17,9.0,6.8,0.031,695724.8,695724.8,3262,0,0,0,L,1122011218,0,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302559,1908813.00
04/27/2017 10:15,2,0.215,ACTIVE,211.48,334.24,59.938,1493302503,"201051344000983","219011344069620",24.99,3.00,0,318.30,349.56,5.5,3.4,0.009,686371.3,686371.3,3268,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302560,1908814.00
04/27/2017 10:15,2,0.174,ACTIVE,211.48,334.54,59.981,1493302503,"201051344001158","219011344069620",25.76,2.50,0,295.16,350.77,4.6,2.5,0.004,672038.4,672038.4,3270,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302561,1908815.00
04/27/2017 10:15,2,0.277,ACTIVE,211.93,348.06,59.975,1493302503,"201051344000576","219011344069620",32.22,3.00,0,331.53,358.88,9.1,6.9,0.027,686193.8,686193.8,3273,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302562,1908816.00
04/27/2017 10:15,2,0.031,ALERT,210.80,295.16,59.970,1493302503,"274151322000087","219011344069620",31.71,5.00,0,293.06,342.95,0.0,0.0,0.000,881703.2,881703.2,3310,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,92,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493302563,1908817.00
04/27/2017 10:30,2,0.229,ALERT,211.70,335.74,59.970,1493303403,"201051344000645","219011344069620",30.26,3.30,0,296.06,339.65,7.0,4.9,0.018,685325.6,685325.6,3267,0,0,0,L,1122011218,0,121.10,121.33,0002,0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303405,1908818.00
04/27/2017 10:30,2,0.166,ACTIVE,210.57,336.34,59.959,1493303403,"274151322000085","219011344069620",30.89,6.00,0,330.63,345.96,5.3,3.2,0.018,906575.2,906575.2,3254,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303406,1908819.00
04/27/2017 10:30,2,0.236,ACTIVE,211.70,336.34,59.959,1493303403,"201051344000633","219011344069620",25.29,3.00,0,293.66,351.67,6.1,3.9,0.000,671733.1,671733.1,3279,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303407,1908820.00
04/27/2017 10:30,2,0.246,ACTIVE,211.48,334.84,60.018,1493303403,"201051344000469","219011344069620",28.37,2.00,0,294.86,338.14,7.1,4.9,0.018,674706.1,674706.1,3268,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303408,1908821.00
04/27/2017 10:30,2,0.203,ACTIVE,210.80,334.84,59.938,1493303403,"201051344000646","219011344069620",25.33,3.30,0,295.16,343.85,5.2,3.1,0.009,668345.2,668345.2,3272,0,0,0,L,1122011218,0,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303409,1908822.00
04/27/2017 10:30,2,0.209,ACTIVE,210.35,332.73,59.959,1493303403,"274151322000052","219011344069620",30.45,5.50,0,329.43,339.95,6.5,4.3,0.018,939634.0,939634.0,3256,0,0,0,L,1151911521,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303410,1908823.00
04/27/2017 10:30,2,0.203,ACTIVE,211.25,334.84,59.981,1493303403,"201051344000585","219011344069620",24.07,3.70,0,294.86,346.86,5.0,2.9,0.000,679555.4,679555.4,3271,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303411,1908824.00
04/27/2017 10:30,2,0.184,ALERT,211.03,333.33,59.970,1493303403,"201051344001230","219011344069620",26.06,3.30,0,295.46,335.74,4.9,2.8,0.000,672731.8,672731.8,3275,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303413,1908825.00
04/27/2017 10:30,2,0.223,ACTIVE,211.70,334.24,59.981,1493303403,"201051344000582","219011344069620",24.13,2.50,0,296.66,348.36,5.5,3.3,0.000,662664.9,662664.9,3267,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303414,1908826.00
04/27/2017 10:30,2,0.230,ALERT,210.57,333.33,60.007,1493303403,"201051344000955","219011344069620",25.45,3.70,0,294.86,347.46,5.9,3.8,0.004,681154.2,681154.2,3271,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303415,1908827.00
04/27/2017 10:30,2,0.068,ALERT,210.35,333.63,59.965,1493303403,"274151322000094","219011344069620",27.75,3.00,0,293.36,413.89,1.9,0.0,0.000,767689.4,767689.4,3361,0,0,0,L,1151911521,0,120.65,121.55,0002,1,0,0,0,0,0,0,123,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303417,1908828.00
04/27/2017 10:30,2,0.258,ACTIVE,211.25,334.84,59.975,1493303403,"201051344000579","219011344069620",26.62,3.70,0,296.36,337.24,7.0,4.8,0.013,692266.7,692266.7,3270,0,0,0,L,1122011218,0,120.42,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303418,1908829.00
04/27/2017 10:30,2,0.203,ACTIVE,211.03,333.63,59.970,1493303403,"201051344000890","219011344069620",27.55,3.70,0,295.76,345.66,5.7,3.5,0.004,674979.3,674979.3,3270,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303419,1908830.00
04/27/2017 10:30,2,0.209,ACTIVE,211.25,333.63,59.959,1493303403,"201051344000438","219011344069620",27.71,3.30,0,295.46,349.86,5.9,3.8,0.000,677893.6,677893.6,3266,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303420,1908831.00
04/27/2017 10:30,2,0.240,ACTIVE,211.03,297.26,59.912,1493303403,"201051344000417","219011344069620",19.68,2.50,0,294.56,299.37,4.8,2.7,0.000,636727.8,636727.8,3289,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303421,1908832.00
04/27/2017 10:30,2,0.174,ACTIVE,210.35,338.44,59.959,1493303403,"274151322000083","219011344069620",31.15,5.50,0,330.33,345.96,5.5,3.4,0.031,930086.6,930086.6,3259,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303422,1908833.00
04/27/2017 10:30,2,0.150,ACTIVE,211.03,333.93,59.959,1493303403,"274151322000076","219011344069620",28.73,5.00,0,330.63,337.54,4.3,2.3,0.018,991493.5,991493.5,3255,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303422,1908834.00
04/27/2017 10:30,2,0.199,ACTIVE,211.25,334.54,59.981,1493303403,"201051344000868","219011344069620",28.31,2.50,0,296.66,337.24,5.8,3.6,0.009,673251.6,673251.6,3268,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303423,1908835.00
04/27/2017 10:30,2,0.146,ACTIVE,210.35,333.33,59.991,1493303403,"274151322000095","219011344069620",27.83,4.50,0,323.41,342.05,4.2,2.1,0.013,981899.9,981899.9,3261,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303424,1908836.00
04/27/2017 10:30,2,0.176,ALERT,211.25,333.03,59.991,1493303403,"201051344000988","219011344069620",19.58,3.00,0,294.26,348.06,3.5,1.5,0.000,611682.7,611682.7,3280,0,0,0,L,1122011218,0,120.42,121.33,0002,-0,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303426,1908837.00
04/27/2017 10:30,2,0.178,ACTIVE,210.80,333.33,59.938,1493303403,"201051344001025","219011344069620",27.95,3.00,0,294.86,341.75,5.0,2.9,0.009,677181.4,677181.4,3275,0,0,0,L,1122011218,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303427,1908838.00
04/27/2017 10:30,2,0.244,ALERT,211.25,334.24,60.012,1493303403,"201051344000458","219011344069620",29.10,4.00,0,295.76,338.74,7.2,5.0,0.018,685448.4,685448.4,3264,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303429,1908839.00
04/27/2017 10:30,2,0.254,ACTIVE,211.93,336.64,59.981,1493303403,"201051344000853","219011344069620",29.64,2.50,0,320.41,348.96,7.7,5.5,0.022,685883.6,685883.6,3272,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303430,1908840.00
04/27/2017 10:30,2,0.180,ACTIVE,211.48,335.44,59.981,1493303403,"201051344000685","219011344069620",27.49,3.30,0,295.16,345.06,5.0,2.9,0.004,677924.6,677924.6,3277,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303431,1908841.00
04/27/2017 10:30,2,0.207,ACTIVE,211.03,335.14,59.949,1493303403,"201051344000917","219011344069620",23.60,4.50,0,294.56,346.86,5.0,2.9,0.000,674538.5,674538.5,3277,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303431,1908842.00
04/27/2017 10:30,2,0.172,ACTIVE,211.25,334.54,60.018,1493303403,"201051344001145","219011344069620",26.66,3.30,0,294.86,351.07,4.7,2.6,0.009,682380.6,682380.6,3273,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303432,1908843.00
04/27/2017 10:30,2,0.242,ACTIVE,211.25,334.54,60.018,1493303403,"201051344000651","219011344069620",23.18,2.50,0,294.86,346.86,5.7,3.6,0.004,671183.4,671183.4,3272,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303433,1908844.00
04/27/2017 10:30,2,0.123,ACTIVE,210.35,332.73,59.981,1493303403,"274151322000088","219011344069620",26.88,5.50,0,316.80,345.66,3.4,1.4,0.009,891502.5,891502.5,3259,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303434,1908845.00
04/27/2017 10:30,2,0.086,ALERT,211.03,334.84,59.970,1493303403,"274151322000068","219011344069620",28.78,4.50,0,293.36,413.89,2.5,0.5,0.000,768050.3,768050.3,3357,0,0,0,L,1151911521,0,121.33,121.55,0002,4,0,0,0,0,0,0,73,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303436,1908846.00
04/27/2017 10:30,2,0.172,ACTIVE,210.57,332.43,59.981,1493303403,"201051344001135","219011344069620",27.65,3.70,0,294.86,348.66,4.8,2.8,0.000,666805.3,666805.3,3269,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303437,1908847.00
04/27/2017 10:30,2,0.236,ALERT,210.80,334.54,59.996,1493303403,"201051344000594","219011344069620",25.45,3.70,0,296.06,337.24,6.1,4.0,0.013,687375.4,687375.4,3272,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303439,1908848.00
04/27/2017 10:30,2,0.205,ACTIVE,211.03,333.33,59.975,1493303403,"201051344001203","219011344069620",24.09,3.00,0,295.46,348.66,5.0,2.9,0.004,675523.7,675523.7,3274,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303440,1908849.00
04/27/2017 10:30,2,0.154,ACTIVE,210.12,333.33,59.970,1493303403,"274151322000054","219011344069620",30.40,6.30,0,329.43,337.84,4.8,2.7,0.013,909603.2,909603.2,3253,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303441,1908850.00
04/27/2017 10:30,2,0.186,ACTIVE,211.48,334.24,59.933,1493303403,"201051344000867","219011344069620",28.51,3.70,0,295.16,337.24,5.4,3.3,0.009,672189.9,672189.9,3275,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303442,1908851.00
04/27/2017 10:30,2,0.238,ALERT,211.03,333.93,59.986,1493303403,"201051344001093","219011344069620",26.42,3.70,0,295.16,345.66,6.4,4.3,0.000,674359.2,674359.2,3271,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303444,1908852.00
04/27/2017 10:30,2,0.258,ACTIVE,211.25,342.35,59.986,1493303403,"201051344000900","219011344069620",31.57,2.50,0,327.92,352.87,8.3,6.1,0.044,693371.9,693371.9,3273,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303444,1908853.00
04/27/2017 10:30,2,0.250,ALERT,211.25,334.84,59.954,1493303403,"201051344000648","219011344069620",28.65,2.00,0,295.46,339.95,7.2,5.1,0.013,682816.1,682816.1,3269,0,0,0,L,1122011218,0,120.42,121.33,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303446,1908854.00
04/27/2017 10:30,2,0.318,ACTIVE,211.25,350.77,59.975,1493303403,"201051344000569","219011344069620",32.48,3.00,0,330.33,357.08,10.6,8.3,0.044,695726.7,695726.7,3263,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303447,1908855.00
04/27/2017 10:30,2,0.234,ALERT,211.48,334.24,59.965,1493303403,"201051344000983","219011344069620",27.71,3.00,0,296.66,338.44,6.6,4.5,0.013,686372.3,686372.3,3269,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303449,1908856.00
04/27/2017 10:30,2,0.207,ALERT,211.48,334.84,59.954,1493303403,"201051344001158","219011344069620",25.74,2.50,0,296.06,337.54,5.4,3.3,0.009,672039.1,672039.1,3271,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303451,1908857.00
04/27/2017 10:30,2,0.340,ACTIVE,211.93,348.06,59.986,1493303403,"201051344000576","219011344069620",32.08,3.00,0,331.23,357.98,11.1,8.8,0.044,686195.8,686195.8,3274,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303452,1908858.00
04/27/2017 10:30,2,0.135,ALERT,210.57,333.03,59.975,1493303403,"274151322000087","219011344069620",26.86,6.00,0,292.76,343.25,3.7,1.7,0.000,881703.5,881703.5,3312,0,0,0,L,1151911521,0,121.10,121.33,0002,5,0,0,0,0,0,0,78,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493303454,1908859.00
04/27/2017 10:45,2,0.189,ACTIVE,211.25,334.84,59.949,1493304303,"201051344000645","219011344069620",30.28,3.00,0,330.33,340.25,5.8,3.7,0.009,685326.7,685326.7,3269,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304304,1908860.00
04/27/2017 10:45,2,0.135,ACTIVE,210.35,332.73,59.991,1493304303,"274151322000085","219011344069620",29.96,5.50,0,330.93,338.44,4.1,2.0,0.009,906575.8,906575.8,3255,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304305,1908861.00
04/27/2017 10:45,2,0.203,ALERT,211.48,324.32,59.965,1493304303,"201051344000633","219011344069620",24.43,3.00,0,293.66,339.04,5.0,2.9,0.000,671733.9,671733.9,3280,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304307,1908862.00
04/27/2017 10:45,2,0.230,ALERT,211.03,334.24,59.949,1493304303,"201051344000469","219011344069620",26.02,2.00,0,296.06,339.34,6.1,4.0,0.009,674707.2,674707.2,3269,0,0,0,L,1122011218,0,120.20,121.33,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304309,1908863.00
04/27/2017 10:45,2,0.180,ALERT,210.12,296.96,60.002,1493304303,"201051344000646","219011344069620",21.95,3.00,0,294.56,336.04,4.0,2.0,0.000,668345.8,668345.8,3273,0,0,0,L,1122011218,0,120.88,120.42,0002,1,0,0,0,0,0,0,8,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304311,1908864.00
04/27/2017 10:45,2,0.170,ACTIVE,209.67,332.73,59.996,1493304303,"274151322000052","219011344069620",29.52,5.50,0,329.73,338.44,5.1,3.0,0.009,939634.9,939634.9,3257,0,0,0,L,1151911521,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304311,1908865.00
04/27/2017 10:45,2,0.166,ALERT,210.57,298.17,59.996,1493304303,"201051344000585","219011344069620",23.42,3.70,0,294.56,345.36,4.0,1.9,0.000,679556.0,679556.0,3272,0,0,0,L,1122011218,0,120.20,120.88,0002,1,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304313,1908866.00
04/27/2017 10:45,2,0.168,ALERT,210.35,297.57,60.007,1493304303,"201051344001230","219011344069620",22.15,3.00,0,294.86,342.35,3.8,1.8,0.000,672732.4,672732.4,3277,0,0,0,L,1122011218,0,120.88,120.20,0002,0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304315,1908867.00
04/27/2017 10:45,2,0.199,ALERT,210.80,298.17,60.002,1493304303,"201051344000582","219011344069620",20.95,2.50,0,295.16,342.35,4.3,2.2,0.000,662665.6,662665.6,3268,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304317,1908868.00
04/27/2017 10:45,2,0.195,ALERT,210.12,318.30,59.991,1493304303,"201051344000955","219011344069620",24.53,3.70,0,294.86,337.24,4.9,2.8,0.000,681155.0,681155.0,3273,0,0,0,L,1122011218,0,120.20,120.42,0002,1,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304319,1908869.00
04/27/2017 10:45,2,0.000,ALERT,210.35,294.26,59.986,1493304303,"274151322000094","219011344069620",42.76,2.50,0,293.06,414.19,0.0,0.0,0.000,767689.4,767689.4,3363,0,0,0,L,1151911521,0,120.20,121.78,0002,0,0,0,0,0,0,0,211,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304320,1908870.00
04/27/2017 10:45,2,0.244,ALERT,211.03,333.63,59.996,1493304303,"201051344000579","219011344069620",23.74,3.70,0,296.66,338.74,5.9,3.8,0.000,692267.8,692267.8,3271,0,0,0,L,1122011218,0,120.42,120.65,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304322,1908871.00
04/27/2017 10:45,2,0.186,ALERT,210.35,298.47,59.981,1493304303,"201051344000890","219011344069620",23.70,3.30,0,295.16,340.55,4.5,2.4,0.000,674980.0,674980.0,3271,0,0,0,L,1122011218,0,120.88,119.97,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304324,1908872.00
04/27/2017 10:45,2,0.193,ALERT,210.57,297.57,59.991,1493304303,"201051344000438","219011344069620",23.78,3.00,0,295.46,340.55,4.7,2.6,0.000,677894.4,677894.4,3267,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304326,1908873.00
04/27/2017 10:45,2,0.229,ACTIVE,210.80,296.66,59.996,1493304303,"201051344000417","219011344069620",18.47,2.50,0,294.86,301.17,4.3,2.2,0.000,636728.4,636728.4,3290,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304327,1908874.00
04/27/2017 10:45,2,0.148,ACTIVE,210.12,333.33,59.991,1493304303,"274151322000083","219011344069620",30.06,5.50,0,330.03,342.35,4.5,2.5,0.018,930087.3,930087.3,3260,0,0,0,L,1151911521,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304328,1908875.00
04/27/2017 10:45,2,0.119,ACTIVE,210.57,333.63,59.965,1493304303,"274151322000076","219011344069620",27.87,5.00,0,331.53,337.24,3.4,1.4,0.004,991493.9,991493.9,3256,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304329,1908876.00
04/27/2017 10:45,2,0.176,ALERT,210.80,333.93,59.959,1493304303,"201051344000868","219011344069620",26.68,2.50,0,296.66,338.44,4.8,2.7,0.000,673252.4,673252.4,3269,0,0,0,L,1122011218,0,120.42,121.10,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304330,1908877.00
04/27/2017 10:45,2,0.117,ACTIVE,210.35,332.43,59.991,1493304303,"274151322000095","219011344069620",27.87,4.50,0,330.33,336.94,3.3,1.2,0.004,981900.3,981900.3,3262,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304331,1908878.00
04/27/2017 10:45,2,0.154,ALERT,210.57,297.87,59.981,1493304303,"201051344000988","219011344069620",19.64,2.50,0,293.06,337.54,3.1,1.1,0.000,611683.0,611683.0,3282,0,0,0,L,1122011218,0,119.97,121.10,0002,-0,0,0,0,0,0,0,12,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304333,1908879.00
04/27/2017 10:45,2,0.158,ALERT,210.35,296.96,59.986,1493304303,"201051344001025","219011344069620",24.07,3.00,0,294.86,338.44,3.9,1.8,0.000,677182.0,677182.0,3276,0,0,0,L,1122011218,0,120.42,120.65,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304335,1908880.00
04/27/2017 10:45,2,0.211,ACTIVE,210.80,333.93,59.986,1493304303,"201051344000458","219011344069620",28.41,4.00,0,324.02,350.47,6.1,4.0,0.009,685449.5,685449.5,3266,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304336,1908881.00
04/27/2017 10:45,2,0.219,ACTIVE,211.48,335.44,59.981,1493304303,"201051344000853","219011344069620",28.07,2.50,0,330.03,341.15,6.2,4.1,0.013,685884.8,685884.8,3273,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304337,1908882.00
04/27/2017 10:45,2,0.182,ALERT,210.80,297.57,59.965,1493304303,"201051344000685","219011344069620",21.25,3.30,0,294.86,338.14,3.9,1.9,0.000,677925.3,677925.3,3278,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,8,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304339,1908883.00
04/27/2017 10:45,2,0.162,ALERT,210.80,297.26,59.933,1493304303,"201051344000917","219011344069620",22.96,4.00,0,293.96,340.85,3.8,1.8,0.000,674539.0,674539.0,3278,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304341,1908884.00
04/27/2017 10:45,2,0.146,ALERT,211.03,313.50,59.965,1493304303,"201051344001145","219011344069620",24.79,3.00,0,295.16,345.66,3.7,1.7,0.000,682381.1,682381.1,3274,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304342,1908885.00
04/27/2017 10:45,2,0.189,ALERT,210.57,296.66,59.959,1493304303,"201051344000651","219011344069620",23.32,2.00,0,294.26,336.04,4.5,2.4,0.000,671184.2,671184.2,3273,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,8,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304344,1908886.00
04/27/2017 10:45,2,0.096,ACTIVE,209.67,333.03,59.991,1493304303,"274151322000088","219011344069620",25.76,5.00,0,329.13,335.74,2.5,0.5,0.004,891502.7,891502.7,3260,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304345,1908887.00
04/27/2017 10:45,2,0.006,ALERT,210.57,294.26,59.949,1493304303,"274151322000068","219011344069620",43.04,4.00,0,293.36,413.59,0.0,0.0,0.000,768050.3,768050.3,3359,0,0,0,L,1151911521,0,120.88,121.55,0002,3,0,0,0,0,0,0,107,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304347,1908888.00
04/27/2017 10:45,2,0.184,ACTIVE,210.57,333.93,59.954,1493304303,"201051344000594","219011344069620",27.33,3.70,0,295.46,338.14,5.1,3.0,0.004,687376.2,687376.2,3274,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304349,1908889.00
04/27/2017 10:45,2,0.162,ALERT,210.57,297.26,59.965,1493304303,"201051344001203","219011344069620",23.08,2.50,0,294.56,337.54,3.8,1.8,0.000,675524.3,675524.3,3275,0,0,0,L,1122011218,0,121.10,120.42,0002,0,0,0,0,0,0,0,8,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304351,1908890.00
04/27/2017 10:45,2,0.123,ACTIVE,209.67,332.13,59.938,1493304303,"274151322000054","219011344069620",29.66,6.30,0,329.43,336.94,3.7,1.6,0.013,909603.7,909603.7,3254,0,0,0,L,1151911521,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304352,1908891.00
04/27/2017 10:45,2,0.172,ALERT,211.03,330.03,59.954,1493304303,"201051344000867","219011344069620",26.18,3.70,0,294.86,337.84,4.6,2.5,0.000,672190.6,672190.6,3276,0,0,0,L,1122011218,0,120.88,120.65,0002,0,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304354,1908892.00
04/27/2017 10:45,2,0.217,ALERT,210.57,297.57,59.970,1493304303,"201051344001093","219011344069620",23.16,3.70,0,294.56,336.34,5.1,3.0,0.000,674360.1,674360.1,3273,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304355,1908893.00
04/27/2017 10:45,2,0.236,ACTIVE,210.80,335.14,59.981,1493304303,"201051344000900","219011344069620",29.40,2.00,0,330.33,350.17,7.0,4.9,0.035,693373.3,693373.3,3274,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304356,1908894.00
04/27/2017 10:45,2,0.213,ACTIVE,211.03,333.93,59.970,1493304303,"201051344000648","219011344069620",28.67,2.00,0,327.62,345.96,6.2,4.1,0.009,682817.2,682817.2,3271,0,0,0,L,1122011218,0,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304357,1908895.00
04/27/2017 10:45,2,0.291,ACTIVE,211.25,343.25,60.028,1493304303,"201051344000569","219011344069620",31.79,3.00,0,330.63,355.88,9.4,7.1,0.035,695728.6,695728.6,3264,0,0,0,L,1122011218,0,119.97,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304358,1908896.00
04/27/2017 10:45,2,0.191,ACTIVE,210.80,333.03,59.986,1493304303,"201051344000983","219011344069620",28.41,3.00,0,327.32,343.55,5.5,3.4,0.009,686373.3,686373.3,3271,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304359,1908897.00
04/27/2017 10:45,2,0.184,ACTIVE,211.25,327.92,59.933,1493304303,"201051344001158","219011344069620",23.80,2.50,0,295.76,339.04,4.4,2.4,0.000,672039.8,672039.8,3273,0,0,0,L,1122011218,0,120.42,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304360,1908898.00
04/27/2017 10:45,2,0.322,ACTIVE,211.48,345.06,59.965,1493304303,"201051344000576","219011344069620",31.87,3.00,0,330.93,354.97,10.4,8.1,0.031,686197.9,686197.9,3275,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304361,1908899.00
04/27/2017 10:45,2,0.111,ALERT,210.12,315.30,59.954,1493304303,"274151322000087","219011344069620",25.70,5.50,0,292.76,342.65,2.9,0.8,0.000,881703.7,881703.7,3314,0,0,0,L,1151911521,0,120.88,121.10,0002,4,0,0,0,0,0,0,142,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304363,1908900.00
04/27/2017 10:45,2,0.152,ALERT,210.35,315.30,59.949,1493304303,"201051344001135","219011344069620",25.07,3.70,0,294.86,339.65,3.9,1.9,0.000,666805.8,666805.8,3270,0,0,0,L,1122011218,1,120.65,120.42,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493304365,1908901.00
04/27/2017 11:00,2,0.189,ACTIVE,211.93,335.44,60.012,1493305204,"201051344000645","219011344069620",30.22,3.00,0,306.28,356.78,5.8,3.7,0.013,685327.6,685327.6,3270,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305205,1908902.00
04/27/2017 11:00,2,0.125,ACTIVE,210.57,334.24,59.965,1493305204,"274151322000085","219011344069620",29.98,5.50,0,330.63,336.94,3.8,1.7,0.013,906576.2,906576.2,3256,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305206,1908903.00
04/27/2017 11:00,2,0.197,ALERT,211.93,298.77,59.981,1493305204,"201051344000633","219011344069620",22.20,2.50,0,293.36,335.74,4.5,2.4,0.000,671734.5,671734.5,3282,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305207,1908904.00
04/27/2017 11:00,2,0.205,ACTIVE,211.48,335.44,59.965,1493305204,"201051344000469","219011344069620",27.19,1.50,0,294.26,342.35,5.7,3.6,0.004,674708.0,674708.0,3271,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305208,1908905.00
04/27/2017 11:00,2,0.178,ACTIVE,210.80,296.66,59.986,1493305204,"201051344000646","219011344069620",20.77,2.50,0,294.26,298.77,3.8,1.7,0.000,668346.3,668346.3,3275,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305209,1908906.00
04/27/2017 11:00,2,0.160,ACTIVE,210.57,333.93,59.981,1493305204,"274151322000052","219011344069620",29.58,5.00,0,329.43,337.24,4.8,2.7,0.018,939635.6,939635.6,3258,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305210,1908907.00
04/27/2017 11:00,2,0.160,ALERT,211.03,297.26,59.922,1493305204,"201051344000585","219011344069620",22.78,3.30,0,294.56,333.03,3.7,1.7,0.000,679556.4,679556.4,3274,0,0,0,L,1122011218,0,120.42,121.10,0002,0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305212,1908908.00
04/27/2017 11:00,2,0.166,ACTIVE,211.03,297.57,59.944,1493305204,"201051344001230","219011344069620",21.65,2.50,0,294.86,311.69,3.6,1.6,0.000,672732.8,672732.8,3279,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305213,1908909.00
04/27/2017 11:00,2,0.178,ACTIVE,211.48,298.17,60.002,1493305204,"201051344000582","219011344069620",22.74,2.00,0,295.76,321.61,4.1,2.0,0.000,662666.1,662666.1,3270,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305214,1908910.00
04/27/2017 11:00,2,0.191,ALERT,210.80,297.26,59.996,1493305204,"201051344000955","219011344069620",22.68,3.00,0,294.26,334.84,4.4,2.3,0.000,681155.6,681155.6,3275,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305215,1908911.00
04/27/2017 11:00,2,0.000,ALERT,210.57,295.46,59.959,1493305204,"274151322000094","219011344069620",42.68,2.50,0,293.06,407.27,0.0,0.0,0.000,767689.4,767689.4,3365,0,0,0,L,1151911521,0,120.65,121.55,0002,-0,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305217,1908912.00
04/27/2017 11:00,2,0.230,ALERT,211.03,318.61,59.954,1493305204,"201051344000579","219011344069620",23.32,3.30,0,296.06,343.55,5.4,3.3,0.000,692268.7,692268.7,3273,0,0,0,L,1122011218,0,120.65,120.65,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305219,1908913.00
04/27/2017 11:00,2,0.180,ALERT,210.80,297.57,59.944,1493305204,"201051344000890","219011344069620",23.10,3.00,0,295.16,332.73,4.2,2.2,0.000,674980.6,674980.6,3273,0,0,0,L,1122011218,0,120.88,120.20,0002,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305221,1908914.00
04/27/2017 11:00,2,0.191,ALERT,211.03,296.96,59.970,1493305204,"201051344000438","219011344069620",22.86,2.50,0,294.86,332.43,4.5,2.4,0.000,677895.0,677895.0,3269,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305223,1908915.00
04/27/2017 11:00,2,0.227,ACTIVE,211.25,296.66,59.954,1493305204,"201051344000417","219011344069620",17.87,2.50,0,293.96,298.47,4.1,2.0,0.000,636728.9,636728.9,3291,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305224,1908916.00
04/27/2017 11:00,2,0.146,ACTIVE,210.57,334.84,59.970,1493305204,"274151322000083","219011344069620",30.00,5.50,0,330.33,337.24,4.5,2.4,0.018,930087.9,930087.9,3261,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305224,1908917.00
04/27/2017 11:00,2,0.109,ACTIVE,211.25,334.84,59.933,1493305204,"274151322000076","219011344069620",27.73,4.50,0,330.03,338.14,3.1,1.1,0.000,991494.2,991494.2,3257,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305225,1908918.00
04/27/2017 11:00,2,0.170,ACTIVE,211.03,334.84,59.975,1493305204,"201051344000868","219011344069620",26.18,2.00,0,295.76,345.06,4.5,2.5,0.000,673253.0,673253.0,3271,0,0,0,L,1122011218,0,120.42,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305226,1908919.00
04/27/2017 11:00,2,0.105,ACTIVE,210.57,332.43,59.949,1493305204,"274151322000095","219011344069620",29.20,4.50,0,321.01,343.55,3.1,1.1,0.000,981900.6,981900.6,3263,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305227,1908920.00
04/27/2017 11:00,2,0.152,ACTIVE,210.80,297.87,59.938,1493305204,"201051344000988","219011344069620",19.24,2.00,0,293.36,300.27,3.0,1.0,0.000,611683.2,611683.2,3284,0,0,0,L,1122011218,0,120.20,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305228,1908921.00
04/27/2017 11:00,2,0.154,ACTIVE,210.80,296.36,59.917,1493305204,"201051344001025","219011344069620",23.46,2.50,0,294.26,328.82,3.7,1.6,0.000,677182.4,677182.4,3278,0,0,0,L,1122011218,0,120.42,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305229,1908922.00
04/27/2017 11:00,2,0.227,ALERT,210.80,333.63,59.991,1493305204,"201051344000458","219011344069620",24.75,3.70,0,295.76,337.84,5.7,3.6,0.004,685450.4,685450.4,3267,0,0,0,L,1122011218,0,120.65,121.10,0002,0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305231,1908923.00
04/27/2017 11:00,2,0.211,ACTIVE,211.70,335.74,59.965,1493305204,"201051344000853","219011344069620",27.77,2.00,0,321.91,348.06,6.0,3.8,0.004,685885.8,685885.8,3274,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305232,1908924.00
04/27/2017 11:00,2,0.182,ACTIVE,211.25,296.96,59.944,1493305204,"201051344000685","219011344069620",19.90,2.50,0,294.56,299.07,3.7,1.6,0.000,677925.7,677925.7,3280,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305232,1908925.00
04/27/2017 11:00,2,0.158,ALERT,211.03,296.66,59.965,1493305204,"201051344000917","219011344069620",22.34,3.70,0,293.66,333.63,3.6,1.5,0.000,674539.4,674539.4,3280,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305234,1908926.00
04/27/2017 11:00,2,0.141,ALERT,210.35,296.06,59.944,1493305204,"201051344001145","219011344069620",23.00,2.50,0,294.56,334.24,3.3,1.2,0.000,682381.5,682381.5,3276,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305236,1908927.00
04/27/2017 11:00,2,0.186,ACTIVE,210.80,295.76,59.981,1493305204,"201051344000651","219011344069620",22.64,1.50,0,293.96,330.93,4.3,2.2,0.000,671184.7,671184.7,3275,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305238,1908928.00
04/27/2017 11:00,2,0.086,ACTIVE,210.12,332.13,59.944,1493305204,"274151322000088","219011344069620",25.60,5.00,0,310.79,348.66,2.2,0.2,0.000,891502.8,891502.8,3261,0,0,0,L,1151911521,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305239,1908929.00
04/27/2017 11:00,2,0.006,ALERT,211.25,294.86,59.933,1493305204,"274151322000068","219011344069620",42.84,3.70,0,293.06,413.59,0.0,0.0,0.000,768050.3,768050.3,3361,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305241,1908930.00
04/27/2017 11:00,2,0.148,ALERT,210.57,296.66,59.970,1493305204,"201051344001135","219011344069620",23.08,3.00,0,294.56,333.03,3.5,1.4,0.000,666806.2,666806.2,3272,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305242,1908931.00
04/27/2017 11:00,2,0.176,ALERT,210.80,334.24,59.996,1493305204,"201051344000594","219011344069620",26.74,3.30,0,294.86,343.25,4.8,2.7,0.000,687376.9,687376.9,3275,0,0,0,L,1122011218,0,120.42,120.65,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305244,1908932.00
04/27/2017 11:00,2,0.178,ACTIVE,211.03,296.66,59.970,1493305204,"201051344001203","219011344069620",18.96,2.00,0,294.56,333.63,3.4,1.4,0.000,675524.7,675524.7,3277,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305245,1908933.00
04/27/2017 11:00,2,0.113,ACTIVE,210.57,333.93,59.959,1493305204,"274151322000054","219011344069620",29.52,6.00,0,329.73,336.34,3.4,1.4,0.009,909604.0,909604.0,3255,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305246,1908934.00
04/27/2017 11:00,2,0.168,ALERT,211.25,308.99,59.970,1493305204,"201051344000867","219011344069620",24.17,3.00,0,294.56,339.65,4.2,2.1,0.000,672191.2,672191.2,3278,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305248,1908935.00
