ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 11:00,2,0.213,ACTIVE,211.03,296.96,59.949,1493305204,"201051344001093","219011344069620",22.42,3.30,0,294.86,322.21,4.8,2.7,0.000,674360.8,674360.8,3275,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305249,1908936.00
04/27/2017 11:00,2,0.213,ACTIVE,211.03,334.84,59.933,1493305204,"201051344000900","219011344069620",30.57,2.00,0,327.92,341.15,6.6,4.5,0.031,693374.4,693374.4,3275,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305250,1908937.00
04/27/2017 11:00,2,0.225,ALERT,211.25,334.54,59.938,1493305204,"201051344000648","219011344069620",25.41,1.50,0,294.86,338.74,5.8,3.7,0.004,682818.1,682818.1,3272,0,0,0,L,1122011218,0,120.42,121.33,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305251,1908938.00
04/27/2017 11:00,2,0.279,ACTIVE,211.03,338.44,59.954,1493305204,"201051344000569","219011344069620",31.25,3.00,0,330.63,350.77,8.9,6.6,0.031,695730.3,695730.3,3265,0,0,0,L,1122011218,0,120.20,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305252,1908939.00
04/27/2017 11:00,2,0.182,ALERT,211.25,333.93,59.949,1493305204,"201051344000983","219011344069620",27.93,2.50,0,296.06,336.94,5.2,3.1,0.004,686374.0,686374.0,3272,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305254,1908940.00
04/27/2017 11:00,2,0.055,ALERT,211.03,297.87,59.959,1493305204,"201051344001158","219011344069620",32.12,2.50,0,294.86,336.94,1.8,0.0,0.000,672040.3,672040.3,3274,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,19,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305256,1908941.00
04/27/2017 11:00,2,0.322,ACTIVE,211.48,345.96,59.959,1493305204,"201051344000576","219011344069620",31.97,2.50,0,330.33,353.77,10.5,8.2,0.031,686199.9,686199.9,3276,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305257,1908942.00
04/27/2017 11:00,2,0.104,ALERT,210.57,311.39,59.949,1493305204,"274151322000087","219011344069620",24.89,4.50,0,292.46,334.54,2.6,0.6,0.000,881703.8,881703.8,3316,0,0,0,L,1151911521,0,120.88,121.33,0002,4,0,0,0,0,0,0,161,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493305259,1908943.00
04/27/2017 11:15,2,0.248,ALERT,211.48,347.46,60.002,1493306103,"201051344000645","219011344069620",32.28,3.00,0,296.06,351.97,8.2,5.9,0.022,685328.7,685328.7,3271,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306106,1908944.00
04/27/2017 11:15,2,0.176,ACTIVE,210.35,345.36,59.965,1493306103,"274151322000085","219011344069620",32.07,6.00,0,330.63,349.26,5.7,3.6,0.018,906576.8,906576.8,3257,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306107,1908945.00
04/27/2017 11:15,2,0.234,ACTIVE,211.48,336.04,59.986,1493306103,"201051344000633","219011344069620",25.50,2.50,0,294.86,354.07,6.1,3.9,0.000,671735.2,671735.2,3284,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306108,1908946.00
04/27/2017 11:15,2,0.258,ALERT,211.03,334.54,60.012,1493306103,"201051344000469","219011344069620",27.12,1.50,0,295.46,360.08,7.1,5.0,0.013,674709.0,674709.0,3272,0,0,0,L,1122011218,0,119.97,121.33,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306109,1908947.00
04/27/2017 11:15,2,0.205,ACTIVE,210.57,334.54,59.970,1493306103,"201051344000646","219011344069620",25.01,2.50,0,294.26,344.45,5.2,3.1,0.000,668346.8,668346.8,3276,0,0,0,L,1122011218,0,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306110,1908948.00
04/27/2017 11:15,2,0.217,ACTIVE,209.90,334.54,59.981,1493306103,"274151322000052","219011344069620",30.73,5.00,0,329.43,337.84,6.8,4.6,0.031,939636.4,939636.4,3259,0,0,0,L,1151911521,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306111,1908949.00
04/27/2017 11:15,2,0.180,ACTIVE,210.80,333.93,60.007,1493306103,"201051344000585","219011344069620",27.23,3.30,0,294.56,347.46,5.0,2.9,0.000,679556.9,679556.9,3276,0,0,0,L,1122011218,0,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306112,1908950.00
04/27/2017 11:15,2,0.182,ACTIVE,210.80,333.33,59.944,1493306103,"201051344001230","219011344069620",26.04,3.00,0,294.86,348.06,4.8,2.7,0.000,672733.3,672733.3,3280,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306113,1908951.00
04/27/2017 11:15,2,0.223,ACTIVE,211.25,334.54,59.986,1493306103,"201051344000582","219011344069620",24.61,2.00,0,296.06,343.85,5.5,3.4,0.000,662666.7,662666.7,3271,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306114,1908952.00
04/27/2017 11:15,2,0.238,ACTIVE,210.35,333.03,60.023,1493306103,"201051344000955","219011344069620",25.09,3.30,0,295.16,348.66,6.1,3.9,0.004,681156.3,681156.3,3277,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306115,1908953.00
04/27/2017 11:15,2,0.072,ALERT,210.57,333.63,60.002,1493306103,"274151322000094","219011344069620",28.88,2.50,0,292.76,414.19,2.1,0.2,0.000,767689.4,767689.4,3367,0,0,0,L,1151911521,0,120.88,121.55,0002,0,0,0,0,0,0,0,201,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306117,1908954.00
04/27/2017 11:15,2,0.258,ALERT,210.80,334.24,59.965,1493306103,"201051344000579","219011344069620",26.82,3.30,0,296.06,349.26,7.0,4.8,0.009,692269.6,692269.6,3275,0,0,0,L,1122011218,0,120.42,120.65,0002,-1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306118,1908955.00
04/27/2017 11:15,2,0.205,ACTIVE,210.57,333.03,59.965,1493306103,"201051344000890","219011344069620",27.53,3.30,0,295.46,345.06,5.7,3.6,0.004,674981.2,674981.2,3275,0,0,0,L,1122011218,0,120.88,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306119,1908956.00
04/27/2017 11:15,2,0.215,ACTIVE,210.80,333.33,59.949,1493306103,"201051344000438","219011344069620",27.10,2.50,0,294.86,345.96,5.9,3.8,0.000,677895.7,677895.7,3271,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306120,1908957.00
04/27/2017 11:15,2,0.238,ACTIVE,210.80,297.26,59.975,1493306103,"201051344000417","219011344069620",19.54,2.50,0,293.36,299.07,4.8,2.7,0.000,636729.5,636729.5,3292,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306121,1908958.00
04/27/2017 11:15,2,0.189,ACTIVE,210.35,353.17,59.965,1493306103,"274151322000083","219011344069620",32.78,5.50,0,330.33,355.58,6.4,4.2,0.031,930088.7,930088.7,3262,0,0,0,L,1151911521,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306122,1908959.00
04/27/2017 11:15,2,0.154,ACTIVE,211.03,334.24,59.975,1493306103,"274151322000076","219011344069620",29.22,5.00,0,321.61,345.06,4.6,2.5,0.013,991494.6,991494.6,3258,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306123,1908960.00
04/27/2017 11:15,2,0.201,ALERT,211.03,334.24,59.965,1493306103,"201051344000868","219011344069620",28.37,2.00,0,296.06,360.38,5.8,3.7,0.013,673253.7,673253.7,3272,0,0,0,L,1122011218,0,120.42,121.10,0002,-1,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306125,1908961.00
04/27/2017 11:15,2,0.164,ACTIVE,210.35,333.63,59.996,1493306103,"274151322000095","219011344069620",30.57,4.00,0,316.20,347.16,5.0,2.9,0.018,981901.0,981901.0,3264,0,0,0,L,1151911521,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306126,1908962.00
04/27/2017 11:15,2,0.184,ALERT,210.80,335.44,59.944,1493306103,"201051344000988","219011344069620",18.98,2.50,0,293.36,345.66,3.5,1.5,0.004,611683.5,611683.5,3285,0,0,0,L,1122011218,0,120.20,121.10,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306127,1908963.00
04/27/2017 11:15,2,0.188,ACTIVE,210.57,333.03,59.954,1493306103,"201051344001025","219011344069620",26.88,2.50,0,294.56,345.06,5.1,3.0,0.000,677182.9,677182.9,3279,0,0,0,L,1122011218,0,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306128,1908964.00
04/27/2017 11:15,2,0.240,ACTIVE,210.80,333.63,59.970,1493306103,"201051344000458","219011344069620",30.38,3.70,0,295.46,337.24,7.4,5.2,0.018,685451.5,685451.5,3269,0,0,0,L,1122011218,0,120.42,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306129,1908965.00
04/27/2017 11:15,2,0.273,ACTIVE,211.48,335.74,59.912,1493306103,"201051344000853","219011344069620",30.49,2.00,0,307.78,355.88,8.5,6.3,0.031,685886.9,685886.9,3275,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306130,1908966.00
04/27/2017 11:15,2,0.209,ACTIVE,211.03,334.84,59.959,1493306103,"201051344000685","219011344069620",24.71,3.00,0,294.86,350.47,5.2,3.1,0.000,677926.2,677926.2,3281,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306131,1908967.00
04/27/2017 11:15,2,0.176,ACTIVE,210.80,334.24,59.959,1493306103,"201051344000917","219011344069620",27.02,4.00,0,293.66,347.76,4.8,2.8,0.004,674539.9,674539.9,3282,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306132,1908968.00
04/27/2017 11:15,2,0.184,ACTIVE,210.80,333.93,59.981,1493306103,"201051344001145","219011344069620",25.21,2.50,0,294.56,347.16,4.7,2.6,0.009,682381.9,682381.9,3278,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306133,1908969.00
04/27/2017 11:15,2,0.203,ACTIVE,210.80,333.93,60.007,1493306103,"201051344000651","219011344069620",27.25,2.00,0,294.56,345.96,5.7,3.5,0.004,671185.4,671185.4,3276,0,0,0,L,1122011218,0,121.10,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306134,1908970.00
04/27/2017 11:15,2,0.125,ALERT,209.90,333.33,59.949,1493306103,"274151322000088","219011344069620",26.80,5.00,0,294.26,342.05,3.4,1.4,0.009,891502.9,891502.9,3262,0,0,0,L,1151911521,0,121.55,120.65,0002,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306136,1908971.00
04/27/2017 11:15,2,0.086,ALERT,211.25,334.54,59.970,1493306103,"274151322000068","219011344069620",28.84,4.00,0,292.46,413.59,2.5,0.5,0.000,768050.4,768050.4,3363,0,0,0,L,1151911521,0,121.33,121.55,0002,3,0,0,0,0,0,0,198,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306137,1908972.00
04/27/2017 11:15,2,0.178,ACTIVE,210.35,332.73,59.970,1493306103,"201051344001135","219011344069620",27.02,3.30,0,295.16,347.46,4.9,2.8,0.004,666806.7,666806.7,3274,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306138,1908973.00
04/27/2017 11:15,2,0.232,ALERT,210.57,333.63,59.965,1493306103,"201051344000594","219011344069620",26.48,3.30,0,295.16,345.36,6.2,4.1,0.004,687377.7,687377.7,3277,0,0,0,L,1122011218,0,120.42,120.65,0002,0,0,0,0,0,0,0,4,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306140,1908974.00
04/27/2017 11:15,2,0.207,ACTIVE,210.80,333.63,59.959,1493306103,"201051344001203","219011344069620",23.64,2.50,0,294.56,348.06,5.0,2.9,0.000,675525.1,675525.1,3278,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306141,1908975.00
04/27/2017 11:15,2,0.164,ACTIVE,210.12,333.63,59.970,1493306103,"274151322000054","219011344069620",30.61,6.00,0,329.43,337.24,5.1,3.0,0.022,909604.5,909604.5,3256,0,0,0,L,1151911521,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306142,1908976.00
04/27/2017 11:15,2,0.205,ACTIVE,211.03,333.33,60.002,1493306103,"201051344000867","219011344069620",26.06,3.00,0,295.46,352.27,5.5,3.4,0.004,672191.8,672191.8,3280,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306143,1908977.00
04/27/2017 11:15,2,0.232,ACTIVE,210.80,334.54,59.938,1493306103,"201051344001093","219011344069620",27.21,3.30,0,294.86,345.36,6.5,4.3,0.000,674361.6,674361.6,3276,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306144,1908978.00
04/27/2017 11:15,2,0.289,ACTIVE,210.80,348.36,59.991,1493306103,"201051344000900","219011344069620",32.16,2.00,0,328.82,358.58,9.4,7.2,0.053,693375.7,693375.7,3276,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306145,1908979.00
04/27/2017 11:15,2,0.264,ACTIVE,211.03,334.24,59.949,1493306103,"201051344000648","219011344069620",29.76,1.50,0,294.86,338.44,8.0,5.8,0.018,682819.2,682819.2,3274,0,0,0,L,1122011218,0,119.97,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306146,1908980.00
04/27/2017 11:15,2,0.369,ACTIVE,210.80,349.86,59.970,1493306103,"201051344000569","219011344069620",32.38,3.00,0,330.03,363.99,12.2,9.8,0.062,695732.2,695732.2,3266,0,0,0,L,1122011218,0,119.97,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306146,1908981.00
04/27/2017 11:15,2,0.234,ACTIVE,210.80,334.24,59.959,1493306103,"201051344000983","219011344069620",29.00,2.50,0,295.76,337.54,6.9,4.8,0.013,686375.0,686375.0,3274,0,0,0,L,1122011218,0,120.42,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306147,1908982.00
04/27/2017 11:15,2,0.213,ALERT,211.03,334.24,59.981,1493306103,"201051344001158","219011344069620",25.35,2.00,0,295.16,349.56,5.5,3.4,0.004,672040.9,672040.9,3276,0,0,0,L,1122011218,0,120.20,120.88,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306149,1908983.00
04/27/2017 11:15,2,0.451,ACTIVE,211.25,351.37,59.959,1493306103,"201051344000576","219011344069620",32.42,2.50,0,330.33,368.50,14.8,12.3,0.066,686202.4,686202.4,3277,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306150,1908984.00
04/27/2017 11:15,2,0.150,ALERT,210.35,333.33,59.938,1493306103,"274151322000087","219011344069620",27.08,5.50,0,292.46,345.06,4.2,2.1,0.009,881704.1,881704.1,3318,0,0,0,L,1151911521,0,120.88,121.10,0002,4,0,0,0,0,0,0,37,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493306152,1908985.00
04/27/2017 11:30,2,0.242,ACTIVE,211.48,343.85,59.981,1493307003,"201051344000645","219011344069620",31.89,3.00,0,331.23,352.27,7.9,5.7,0.022,685330.0,685330.0,3273,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307005,1908986.00
04/27/2017 11:30,2,0.158,ACTIVE,210.35,335.44,59.986,1493307003,"274151322000085","219011344069620",30.59,5.50,0,330.93,349.86,5.0,2.9,0.022,906577.4,906577.4,3258,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307005,1908987.00
04/27/2017 11:30,2,0.217,ALERT,211.48,336.64,59.986,1493307003,"201051344000633","219011344069620",24.05,2.50,0,293.66,352.57,5.3,3.2,0.000,671736.0,671736.0,3285,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307007,1908988.00
04/27/2017 11:30,2,0.236,ACTIVE,210.80,334.24,59.975,1493307003,"201051344000469","219011344069620",27.14,1.50,0,294.26,338.44,6.5,4.4,0.004,674710.1,674710.1,3274,0,0,0,L,1122011218,0,119.97,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307008,1908989.00
04/27/2017 11:30,2,0.186,ALERT,210.35,296.66,59.986,1493307003,"201051344000646","219011344069620",22.05,2.50,0,293.96,336.04,4.2,2.1,0.000,668347.3,668347.3,3277,0,0,0,L,1122011218,0,120.88,120.42,0002,0,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307010,1908990.00
04/27/2017 11:30,2,0.193,ACTIVE,209.90,333.93,59.981,1493307003,"274151322000052","219011344069620",29.90,5.00,0,329.73,339.04,5.9,3.7,0.027,939637.2,939637.2,3260,0,0,0,L,1151911521,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307011,1908991.00
04/27/2017 11:30,2,0.164,ALERT,210.80,318.30,59.970,1493307003,"201051344000585","219011344069620",24.87,3.00,0,294.56,339.65,4.1,2.1,0.000,679557.4,679557.4,3277,0,0,0,L,1122011218,0,120.42,120.88,0002,-1,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307013,1908992.00
04/27/2017 11:30,2,0.191,ALERT,210.57,296.96,59.986,1493307003,"201051344001230","219011344069620",19.84,2.50,0,294.56,335.14,3.9,1.8,0.000,672733.7,672733.7,3281,0,0,0,L,1122011218,0,120.88,120.42,0002,-0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307014,1908993.00
04/27/2017 11:30,2,0.182,ALERT,211.03,317.40,59.970,1493307003,"201051344000582","219011344069620",24.91,2.00,0,295.46,336.94,4.6,2.5,0.000,662667.3,662667.3,3272,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307016,1908994.00
04/27/2017 11:30,2,0.219,ALERT,210.35,296.66,60.002,1493307003,"201051344000955","219011344069620",21.47,3.00,0,294.56,340.25,4.8,2.7,0.000,681157.1,681157.1,3278,0,0,0,L,1122011218,0,120.20,120.65,0002,1,0,0,0,0,0,0,7,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307018,1908995.00
04/27/2017 11:30,2,0.068,ALERT,209.90,333.33,59.996,1493307003,"274151322000094","219011344069620",28.57,3.00,0,292.76,418.39,2.0,0.0,0.000,767689.4,767689.4,3369,0,0,0,L,1151911521,0,120.65,121.10,0002,1,0,0,0,0,0,0,83,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307020,1908996.00
04/27/2017 11:30,2,0.219,ACTIVE,210.80,333.93,59.975,1493307003,"201051344000579","219011344069620",27.73,3.30,0,295.76,336.94,6.2,4.1,0.004,692270.6,692270.6,3277,0,0,0,L,1122011218,0,120.42,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307021,1908997.00
04/27/2017 11:30,2,0.189,ALERT,210.57,315.90,60.002,1493307003,"201051344000890","219011344069620",25.05,3.00,0,294.86,339.95,4.8,2.7,0.000,674981.9,674981.9,3276,0,0,0,L,1122011218,0,120.88,120.20,0002,2,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307023,1908998.00
04/27/2017 11:30,2,0.195,ALERT,210.80,311.99,60.012,1493307003,"201051344000438","219011344069620",24.87,2.50,0,294.86,336.94,4.9,2.8,0.000,677896.4,677896.4,3272,0,0,0,L,1122011218,0,121.10,120.42,0002,2,0,0,0,0,0,0,4,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307024,1908999.00
04/27/2017 11:30,2,0.225,ACTIVE,210.80,296.06,59.996,1493307003,"201051344000417","219011344069620",18.85,2.50,0,293.36,299.07,4.3,2.3,0.000,636730.0,636730.0,3293,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307025,1909000.00
04/27/2017 11:30,2,0.180,ACTIVE,210.35,342.65,59.949,1493307003,"274151322000083","219011344069620",31.77,5.50,0,329.73,356.48,5.8,3.7,0.018,930089.6,930089.6,3263,0,0,0,L,1151911521,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307026,1909001.00
04/27/2017 11:30,2,0.139,ACTIVE,211.03,335.14,59.996,1493307003,"274151322000076","219011344069620",27.75,5.00,0,331.53,337.54,3.9,1.8,0.013,991495.0,991495.0,3259,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307027,1909002.00
04/27/2017 11:30,2,0.184,ACTIVE,210.80,334.24,59.996,1493307003,"201051344000868","219011344069620",27.25,1.50,0,295.76,336.94,5.1,3.0,0.000,673254.4,673254.4,3274,0,0,0,L,1122011218,0,120.20,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307028,1909003.00
04/27/2017 11:30,2,0.150,ACTIVE,210.35,335.14,59.996,1493307003,"274151322000095","219011344069620",30.16,4.50,0,330.63,337.24,4.6,2.5,0.022,981901.6,981901.6,3265,0,0,0,L,1151911521,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307029,1909004.00
04/27/2017 11:30,2,0.158,ALERT,210.57,298.17,59.986,1493307003,"201051344000988","219011344069620",20.00,2.00,0,292.76,341.45,3.2,1.2,0.000,611683.8,611683.8,3287,0,0,0,L,1122011218,0,119.97,121.10,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307031,1909005.00
04/27/2017 11:30,2,0.160,ALERT,210.57,311.09,59.975,1493307003,"201051344001025","219011344069620",25.17,2.00,0,294.26,336.04,4.1,2.0,0.000,677183.4,677183.4,3280,0,0,0,L,1122011218,0,120.42,120.65,0002,-0,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307032,1909006.00
04/27/2017 11:30,2,0.227,ACTIVE,210.80,333.63,60.007,1493307003,"201051344000458","219011344069620",29.36,3.70,0,328.22,340.55,6.8,4.6,0.009,685452.6,685452.6,3270,0,0,0,L,1122011218,0,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307033,1909007.00
04/27/2017 11:30,2,0.246,ACTIVE,211.25,335.44,59.991,1493307003,"201051344000853","219011344069620",29.16,2.00,0,330.03,341.45,7.3,5.2,0.018,685888.2,685888.2,3276,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307034,1909008.00
04/27/2017 11:30,2,0.180,ALERT,210.80,296.66,60.039,1493307003,"201051344000685","219011344069620",21.91,2.50,0,294.26,336.64,4.0,1.9,0.000,677926.7,677926.7,3282,0,0,0,L,1122011218,0,121.33,120.42,0002,0,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307036,1909009.00
04/27/2017 11:30,2,0.160,ALERT,210.80,311.99,60.007,1493307003,"201051344000917","219011344069620",24.11,3.70,0,293.36,341.15,3.9,1.9,0.000,674540.4,674540.4,3283,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307038,1909010.00
04/27/2017 11:30,2,0.148,ALERT,210.80,322.51,59.991,1493307003,"201051344001145","219011344069620",25.54,2.50,0,295.16,342.95,3.9,1.8,0.000,682382.4,682382.4,3279,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307040,1909011.00
04/27/2017 11:30,2,0.203,ALERT,210.57,296.06,60.018,1493307003,"201051344000651","219011344069620",22.70,1.50,0,294.26,336.04,4.7,2.6,0.000,671186.1,671186.1,3277,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307042,1909012.00
04/27/2017 11:30,2,0.104,ACTIVE,209.67,333.03,59.981,1493307003,"274151322000088","219011344069620",26.68,5.00,0,329.73,336.64,2.8,0.7,0.000,891503.1,891503.1,3264,0,0,0,L,1151911521,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307043,1909013.00
04/27/2017 11:30,2,0.006,ALERT,210.80,295.46,59.986,1493307003,"274151322000068","219011344069620",43.28,4.00,0,293.06,413.89,0.0,0.0,0.000,768050.4,768050.4,3365,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,228,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307044,1909014.00
04/27/2017 11:30,2,0.152,ALERT,210.12,319.51,59.986,1493307003,"201051344001135","219011344069620",25.39,3.00,0,294.56,342.95,4.0,1.9,0.000,666807.1,666807.1,3275,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307046,1909015.00
04/27/2017 11:30,2,0.197,ACTIVE,210.57,333.93,59.986,1493307003,"201051344000594","219011344069620",27.81,3.30,0,294.56,337.24,5.6,3.5,0.004,687378.5,687378.5,3279,0,0,0,L,1122011218,0,120.42,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307047,1909016.00
04/27/2017 11:30,2,0.184,ALERT,210.57,296.36,59.996,1493307003,"201051344001203","219011344069620",21.19,2.00,0,294.56,337.54,3.9,1.9,0.000,675525.6,675525.6,3279,0,0,0,L,1122011218,0,121.10,120.42,0002,-0,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307049,1909017.00
04/27/2017 11:30,2,0.135,ACTIVE,210.12,333.63,60.002,1493307003,"274151322000054","219011344069620",29.90,6.00,0,329.43,337.24,4.1,2.0,0.018,909605.0,909605.0,3257,0,0,0,L,1151911521,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307050,1909018.00
04/27/2017 11:30,2,0.174,ALERT,210.80,333.63,60.023,1493307003,"201051344000867","219011344069620",26.84,3.00,0,294.86,340.25,4.8,2.7,0.004,672192.4,672192.4,3281,0,0,0,L,1122011218,0,120.65,120.65,0002,-0,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307051,1909019.00
04/27/2017 11:30,2,0.219,ALERT,210.80,311.39,59.991,1493307003,"201051344001093","219011344069620",24.25,3.30,0,294.56,338.14,5.4,3.3,0.000,674362.5,674362.5,3277,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307053,1909020.00
04/27/2017 11:30,2,0.262,ACTIVE,210.57,338.44,59.996,1493307003,"201051344000900","219011344069620",31.17,2.00,0,330.03,360.69,8.3,6.1,0.044,693377.2,693377.2,3277,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307054,1909021.00
04/27/2017 11:30,2,0.240,ACTIVE,210.80,334.54,59.975,1493307003,"201051344000648","219011344069620",30.47,1.00,0,329.43,339.95,7.4,5.2,0.022,682820.5,682820.5,3275,0,0,0,L,1122011218,0,119.97,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307055,1909022.00
04/27/2017 11:30,2,0.326,ACTIVE,210.80,355.58,59.975,1493307003,"201051344000569","219011344069620",33.00,3.00,0,329.73,362.79,10.9,8.6,0.044,695734.3,695734.3,3267,0,0,0,L,1122011218,0,119.97,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307056,1909023.00
04/27/2017 11:30,2,0.205,ACTIVE,210.80,333.93,59.991,1493307003,"201051344000983","219011344069620",29.34,2.50,0,327.02,338.74,6.2,4.0,0.013,686376.0,686376.0,3275,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307057,1909024.00
04/27/2017 11:30,2,0.174,ACTIVE,211.03,334.54,60.007,1493307003,"201051344001158","219011344069620",26.12,2.00,0,294.86,348.66,4.6,2.5,0.004,672041.5,672041.5,3278,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307058,1909025.00
04/27/2017 11:30,2,0.430,ACTIVE,211.25,346.26,59.986,1493307003,"201051344000576","219011344069620",31.89,2.50,0,329.73,360.08,13.9,11.5,0.071,686205.0,686205.0,3278,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307059,1909026.00
04/27/2017 11:30,2,0.137,ALERT,210.35,333.93,59.991,1493307003,"274151322000087","219011344069620",27.47,6.30,0,293.06,359.48,3.9,1.8,0.004,881704.4,881704.4,3320,0,0,0,L,1151911521,0,121.10,120.88,0002,5,0,0,0,0,0,0,16,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307060,1909027.00
04/27/2017 11:45,2,0.238,ACTIVE,211.25,342.65,59.996,1493307903,"201051344000645","219011344069620",31.77,3.00,0,331.23,358.28,7.7,5.5,0.027,685331.4,685331.4,3274,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307904,1909028.00
04/27/2017 11:45,2,0.148,ACTIVE,210.35,333.93,59.959,1493307903,"274151322000085","219011344069620",30.36,6.00,0,330.93,350.47,4.6,2.5,0.022,906578.1,906578.1,3259,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307905,1909029.00
04/27/2017 11:45,2,0.193,ALERT,211.48,315.60,59.965,1493307903,"201051344000633","219011344069620",24.13,2.50,0,292.76,345.96,4.8,2.7,0.000,671736.7,671736.7,3287,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307907,1909030.00
04/27/2017 11:45,2,0.219,ALERT,210.80,333.63,59.954,1493307903,"201051344000469","219011344069620",26.66,1.00,0,293.66,338.14,5.9,3.8,0.000,674711.1,674711.1,3275,0,0,0,L,1122011218,0,119.97,121.33,0002,-2,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307909,1909031.00
04/27/2017 11:45,2,0.180,ACTIVE,210.35,296.36,59.912,1493307903,"201051344000646","219011344069620",20.08,2.50,0,293.66,311.69,3.7,1.6,0.000,668347.8,668347.8,3279,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307909,1909032.00
04/27/2017 11:45,2,0.182,ACTIVE,210.12,333.63,59.959,1493307903,"274151322000052","219011344069620",29.74,5.00,0,329.43,338.14,5.5,3.3,0.022,939638.1,939638.1,3261,0,0,0,L,1151911521,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307910,1909033.00
04/27/2017 11:45,2,0.154,ALERT,210.57,296.66,60.012,1493307903,"201051344000585","219011344069620",22.48,3.30,0,293.36,332.43,3.5,1.5,0.000,679557.9,679557.9,3279,0,0,0,L,1122011218,0,120.20,121.10,0002,0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307912,1909034.00
04/27/2017 11:45,2,0.162,ACTIVE,210.57,296.66,59.986,1493307903,"201051344001230","219011344069620",21.35,2.50,0,293.96,321.61,3.5,1.5,0.000,672734.2,672734.2,3283,0,0,0,L,1122011218,0,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307913,1909035.00
04/27/2017 11:45,2,0.195,ACTIVE,211.03,297.26,59.981,1493307903,"201051344000582","219011344069620",19.84,1.50,0,295.46,327.32,3.9,1.9,0.000,662667.9,662667.9,3274,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307914,1909036.00
04/27/2017 11:45,2,0.189,ALERT,210.35,296.66,60.012,1493307903,"201051344000955","219011344069620",22.42,3.00,0,294.56,334.24,4.3,2.3,0.000,681157.7,681157.7,3280,0,0,0,L,1122011218,0,120.20,120.65,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307916,1909037.00
04/27/2017 11:45,2,0.066,ACTIVE_NO_POWER,210.35,333.63,59.975,1493307903,"274151322000094","219011344069620",27.21,3.30,0,293.06,413.59,1.8,0.0,0.000,767689.4,767689.4,3371,0,0,0,L,1151911521,0,120.65,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307917,1909038.00
04/27/2017 11:45,2,0.234,ALERT,211.03,331.83,59.975,1493307903,"201051344000579","219011344069620",24.13,3.30,0,296.06,348.06,5.8,3.7,0.000,692271.6,692271.6,3278,0,0,0,L,1122011218,0,120.42,120.65,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307918,1909039.00
04/27/2017 11:45,2,0.180,ALERT,210.35,296.96,59.954,1493307903,"201051344000890","219011344069620",22.84,3.00,0,293.96,336.94,4.2,2.1,0.000,674982.5,674982.5,3278,0,0,0,L,1122011218,0,120.65,119.97,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307920,1909040.00
04/27/2017 11:45,2,0.188,ALERT,210.35,296.06,59.954,1493307903,"201051344000438","219011344069620",22.84,2.50,0,293.96,331.53,4.4,2.3,0.000,677897.0,677897.0,3274,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307922,1909041.00
04/27/2017 11:45,2,0.221,ACTIVE,210.80,295.76,59.928,1493307903,"201051344000417","219011344069620",17.97,2.50,0,293.66,298.17,4.0,2.0,0.000,636730.6,636730.6,3294,0,0,0,L,1122011218,0,120.42,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307923,1909042.00
04/27/2017 11:45,2,0.172,ACTIVE,210.35,336.04,59.970,1493307903,"274151322000083","219011344069620",31.05,5.50,0,330.93,355.28,5.5,3.3,0.027,930090.4,930090.4,3264,0,0,0,L,1151911521,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307924,1909043.00
04/27/2017 11:45,2,0.127,ACTIVE,211.03,334.54,59.954,1493307903,"274151322000076","219011344069620",27.83,5.00,0,331.23,337.84,3.6,1.5,0.009,991495.4,991495.4,3260,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307925,1909044.00
04/27/2017 11:45,2,0.176,ALERT,210.80,333.63,59.975,1493307903,"201051344000868","219011344069620",26.52,1.50,0,296.06,338.14,4.7,2.6,0.000,673255.2,673255.2,3275,0,0,0,L,1122011218,0,120.42,121.10,0002,-2,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307927,1909045.00
04/27/2017 11:45,2,0.145,ACTIVE,210.12,334.54,59.965,1493307903,"274151322000095","219011344069620",30.10,4.50,0,330.63,337.54,4.4,2.3,0.022,981902.2,981902.2,3266,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307927,1909046.00
04/27/2017 11:45,2,0.154,ALERT,210.35,297.26,59.970,1493307903,"201051344000988","219011344069620",19.44,1.50,0,293.06,333.93,3.1,1.0,0.000,611684.0,611684.0,3289,0,0,0,L,1122011218,0,119.97,120.88,0002,-1,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307929,1909047.00
04/27/2017 11:45,2,0.148,ALERT,210.35,295.46,59.986,1493307903,"201051344001025","219011344069620",23.24,2.00,0,293.36,332.43,3.5,1.5,0.000,677183.9,677183.9,3282,0,0,0,L,1122011218,0,120.20,120.65,0002,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307931,1909048.00
04/27/2017 11:45,2,0.219,ACTIVE,210.80,333.33,59.954,1493307903,"201051344000458","219011344069620",28.92,3.70,0,310.19,352.87,6.5,4.3,0.009,685453.7,685453.7,3271,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307932,1909049.00
04/27/2017 11:45,2,0.236,ACTIVE,211.48,335.14,59.949,1493307903,"201051344000853","219011344069620",28.77,1.50,0,329.13,340.25,7.0,4.8,0.018,685889.5,685889.5,3277,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307933,1909050.00
04/27/2017 11:45,2,0.184,ACTIVE,211.03,296.36,59.975,1493307903,"201051344000685","219011344069620",19.64,2.50,0,293.96,311.39,3.6,1.6,0.000,677927.2,677927.2,3284,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307934,1909051.00
04/27/2017 11:45,2,0.154,ALERT,210.80,296.06,59.981,1493307903,"201051344000917","219011344069620",22.15,3.30,0,293.06,338.14,3.5,1.4,0.000,674540.8,674540.8,3285,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307936,1909052.00
04/27/2017 11:45,2,0.143,ALERT,210.80,296.66,60.023,1493307903,"201051344001145","219011344069620",22.92,2.00,0,293.96,348.06,3.4,1.3,0.000,682382.7,682382.7,3281,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307938,1909053.00
04/27/2017 11:45,2,0.186,ALERT,210.35,295.46,59.986,1493307903,"201051344000651","219011344069620",22.48,1.50,0,293.66,331.53,4.2,2.2,0.000,671186.7,671186.7,3279,0,0,0,L,1122011218,0,120.88,120.20,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307939,1909054.00
04/27/2017 11:45,2,0.096,ACTIVE,209.90,333.33,59.970,1493307903,"274151322000088","219011344069620",26.34,5.00,0,321.01,342.65,2.6,0.6,0.004,891503.3,891503.3,3265,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307940,1909055.00
04/27/2017 11:45,2,0.006,ALERT,210.57,384.13,59.922,1493307903,"274151322000068","219011344069620",43.10,3.00,0,293.06,414.19,0.0,0.0,0.000,768050.4,768050.4,3367,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,225,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307942,1909056.00
04/27/2017 11:45,2,0.148,ALERT,210.12,296.36,60.007,1493307903,"201051344001135","219011344069620",22.96,3.00,0,293.66,341.75,3.5,1.4,0.000,666807.6,666807.6,3277,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307944,1909057.00
04/27/2017 11:45,2,0.188,ALERT,210.80,333.63,59.954,1493307903,"201051344000594","219011344069620",27.27,3.30,0,294.86,337.54,5.2,3.1,0.004,687379.3,687379.3,3280,0,0,0,L,1122011218,0,120.42,120.65,0002,-0,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307946,1909058.00
04/27/2017 11:45,2,0.176,ACTIVE,210.57,296.06,59.991,1493307903,"201051344001203","219011344069620",19.66,2.00,0,294.26,299.97,3.5,1.5,0.000,675526.0,675526.0,3281,0,0,0,L,1122011218,0,121.10,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307947,1909059.00
04/27/2017 11:45,2,0.123,ACTIVE,210.12,334.24,59.959,1493307903,"274151322000054","219011344069620",29.70,6.00,0,330.03,337.54,3.7,1.6,0.009,909605.5,909605.5,3258,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307947,1909060.00
04/27/2017 11:45,2,0.164,ACTIVE,211.25,327.32,59.965,1493307903,"201051344000867","219011344069620",26.34,3.00,0,293.96,349.86,4.4,2.3,0.000,672193.0,672193.0,3283,0,0,0,L,1122011218,0,120.88,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307948,1909061.00
04/27/2017 11:45,2,0.211,ALERT,210.57,296.36,59.959,1493307903,"201051344001093","219011344069620",22.34,3.00,0,293.96,332.43,4.8,2.7,0.000,674363.2,674363.2,3279,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307950,1909062.00
04/27/2017 11:45,2,0.254,ACTIVE,211.03,340.55,59.970,1493307903,"201051344000900","219011344069620",31.41,2.00,0,328.22,359.48,8.2,5.9,0.049,693378.7,693378.7,3278,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307951,1909063.00
04/27/2017 11:45,2,0.246,ACTIVE,211.03,333.93,59.959,1493307903,"201051344000648","219011344069620",29.62,1.50,0,328.52,340.85,7.4,5.2,0.009,682821.8,682821.8,3276,0,0,0,L,1122011218,0,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307952,1909064.00
04/27/2017 11:45,2,0.318,ACTIVE,211.03,357.08,59.996,1493307903,"201051344000569","219011344069620",33.12,3.00,0,330.03,367.30,10.7,8.4,0.044,695736.4,695736.4,3268,0,0,0,L,1122011218,0,120.20,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307953,1909065.00
04/27/2017 11:45,2,0.201,ACTIVE,211.03,333.03,59.965,1493307903,"201051344000983","219011344069620",28.90,2.00,0,318.61,347.16,5.9,3.8,0.004,686376.9,686376.9,3276,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307954,1909066.00
04/27/2017 11:45,2,0.182,ALERT,211.03,314.10,59.965,1493307903,"201051344001158","219011344069620",22.56,2.00,0,294.86,349.86,4.2,2.1,0.000,672042.1,672042.1,3279,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307956,1909067.00
04/27/2017 11:45,2,0.451,ACTIVE,211.48,348.96,59.996,1493307903,"201051344000576","219011344069620",32.14,2.00,0,329.43,373.61,14.8,12.3,0.075,686208.0,686208.0,3279,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307956,1909068.00
04/27/2017 11:45,2,0.129,ACTIVE,210.35,329.43,59.986,1493307903,"274151322000087","219011344069620",26.48,6.70,0,293.06,339.65,3.5,1.4,0.000,881704.8,881704.8,3322,0,0,0,L,1151911521,0,120.88,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493307957,1909069.00
04/27/2017 12:00,2,0.311,ACTIVE,211.70,341.75,60.002,1493308803,"201051344000645","219011344069620",31.55,3.00,0,331.23,360.69,10.0,7.7,0.044,685333.0,685333.0,3275,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308804,1909070.00
04/27/2017 12:00,2,0.184,ACTIVE,210.57,354.97,59.959,1493308803,"274151322000085","219011344069620",32.92,6.00,0,330.93,361.89,6.2,4.0,0.022,906578.9,906578.9,3260,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308805,1909071.00
04/27/2017 12:00,2,0.234,ALERT,211.70,336.34,59.944,1493308803,"201051344000633","219011344069620",24.47,2.50,0,292.76,351.97,5.8,3.7,0.009,671737.5,671737.5,3289,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308807,1909072.00
04/27/2017 12:00,2,0.248,ACTIVE,211.25,333.93,59.991,1493308803,"201051344000469","219011344069620",27.81,1.00,0,293.96,337.54,6.9,4.8,0.004,674712.2,674712.2,3277,0,0,0,L,1122011218,0,120.20,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308808,1909073.00
04/27/2017 12:00,2,0.164,ALERT,210.57,323.11,59.991,1493308803,"201051344000646","219011344069620",25.64,2.50,0,293.66,333.03,4.3,2.3,0.000,668348.2,668348.2,3280,0,0,0,L,1122011218,0,121.10,120.65,0002,-0,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308810,1909074.00
04/27/2017 12:00,2,0.221,ACTIVE,210.35,338.74,60.018,1493308803,"274151322000052","219011344069620",31.21,5.50,0,329.73,355.28,7.0,4.9,0.022,939639.2,939639.2,3262,0,0,0,L,1151911521,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308811,1909075.00
04/27/2017 12:00,2,0.170,ALERT,210.80,327.02,59.991,1493308803,"201051344000585","219011344069620",25.23,3.00,0,293.96,341.45,4.4,2.3,0.000,679558.3,679558.3,3281,0,0,0,L,1122011218,0,120.42,120.88,0002,-1,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308812,1909076.00
04/27/2017 12:00,2,0.170,ACTIVE,210.57,320.11,60.034,1493308803,"201051344001230","219011344069620",24.15,2.50,0,294.56,342.95,4.2,2.1,0.000,672734.6,672734.6,3284,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308813,1909077.00
04/27/2017 12:00,2,0.188,ALERT,211.25,318.61,59.933,1493308803,"201051344000582","219011344069620",24.69,2.00,0,295.16,343.25,4.7,2.6,0.000,662668.4,662668.4,3275,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308815,1909078.00
04/27/2017 12:00,2,0.199,ALERT,210.35,333.93,60.002,1493308803,"201051344000955","219011344069620",26.02,3.00,0,294.56,344.76,5.3,3.2,0.000,681158.4,681158.4,3282,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308817,1909079.00
