ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 12:00,2,0.084,ALERT,210.80,334.84,59.981,1493308803,"274151322000094","219011344069620",29.36,3.30,0,293.96,414.19,2.5,0.5,0.009,767689.5,767689.5,3372,0,0,0,L,1151911521,0,120.65,121.55,0002,0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308819,1909080.00
04/27/2017 12:00,2,0.234,ACTIVE,211.03,333.93,59.981,1493308803,"201051344000579","219011344069620",28.59,3.30,0,295.46,336.94,6.8,4.6,0.009,692272.7,692272.7,3280,0,0,0,L,1122011218,0,120.65,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308820,1909081.00
04/27/2017 12:00,2,0.189,ACTIVE,210.57,321.91,59.970,1493308803,"201051344000890","219011344069620",25.58,3.00,0,294.56,343.25,4.9,2.8,0.000,674983.1,674983.1,3280,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308821,1909082.00
04/27/2017 12:00,2,0.197,ACTIVE,211.03,317.40,59.944,1493308803,"201051344000438","219011344069620",25.41,2.50,0,294.26,342.65,5.1,3.0,0.000,677897.7,677897.7,3276,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308822,1909083.00
04/27/2017 12:00,2,0.230,ACTIVE,211.25,296.36,60.018,1493308803,"201051344000417","219011344069620",18.83,2.00,0,293.66,298.47,4.4,2.3,0.000,636731.1,636731.1,3295,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308823,1909084.00
04/27/2017 12:00,2,0.195,ACTIVE,210.80,357.08,59.996,1493308803,"274151322000083","219011344069620",33.32,6.00,0,331.23,364.29,6.6,4.4,0.022,930091.4,930091.4,3265,0,0,0,L,1151911521,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308824,1909085.00
04/27/2017 12:00,2,0.145,ACTIVE,211.48,335.14,59.970,1493308803,"274151322000076","219011344069620",30.22,5.00,0,331.83,338.74,4.4,2.4,0.013,991495.9,991495.9,3261,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308825,1909086.00
04/27/2017 12:00,2,0.188,ACTIVE,211.25,334.54,60.018,1493308803,"201051344000868","219011344069620",27.51,1.00,0,295.46,337.24,5.2,3.1,0.004,673255.9,673255.9,3277,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308825,1909087.00
04/27/2017 12:00,2,0.189,ACTIVE,210.57,333.93,59.981,1493308803,"274151322000095","219011344069620",30.59,4.50,0,330.33,342.05,5.8,3.7,0.018,981903.0,981903.0,3267,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308826,1909088.00
04/27/2017 12:00,2,0.172,ALERT,211.03,321.61,60.007,1493308803,"201051344000988","219011344069620",19.34,2.00,0,292.46,349.56,3.4,1.4,0.000,611684.3,611684.3,3291,0,0,0,L,1122011218,0,120.42,121.10,0002,-1,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308828,1909089.00
04/27/2017 12:00,2,0.166,ACTIVE,210.80,307.48,59.996,1493308803,"201051344001025","219011344069620",24.37,2.50,0,293.66,343.55,4.1,2.0,0.000,677184.4,677184.4,3284,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308829,1909090.00
04/27/2017 12:00,2,0.238,ALERT,211.03,333.33,59.975,1493308803,"201051344000458","219011344069620",30.34,3.70,0,295.46,341.15,7.4,5.2,0.022,685455.0,685455.0,3272,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308831,1909091.00
04/27/2017 12:00,2,0.270,ACTIVE,211.93,336.04,59.970,1493308803,"201051344000853","219011344069620",30.34,2.00,0,328.82,348.06,8.3,6.1,0.027,685890.9,685890.9,3278,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308832,1909092.00
04/27/2017 12:00,2,0.162,ALERT,211.48,326.72,60.012,1493308803,"201051344000685","219011344069620",25.52,3.00,0,294.26,334.84,4.2,2.1,0.000,677927.7,677927.7,3285,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308834,1909093.00
04/27/2017 12:00,2,0.162,ACTIVE,211.25,314.40,59.986,1493308803,"201051344000917","219011344069620",24.33,3.70,0,292.76,350.17,4.0,1.9,0.000,674541.3,674541.3,3287,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308835,1909094.00
04/27/2017 12:00,2,0.148,ALERT,211.48,326.12,59.970,1493308803,"201051344001145","219011344069620",25.84,2.50,0,294.56,349.86,4.0,1.9,0.000,682383.2,682383.2,3283,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308836,1909095.00
04/27/2017 12:00,2,0.195,ALERT,211.03,297.26,59.981,1493308803,"201051344000651","219011344069620",23.52,1.50,0,293.66,333.03,4.7,2.6,0.000,671187.3,671187.3,3281,0,0,0,L,1122011218,0,121.33,120.65,0002,0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308838,1909096.00
04/27/2017 12:00,2,0.117,ACTIVE,210.35,335.14,59.970,1493308803,"274151322000088","219011344069620",26.54,5.00,0,313.80,347.46,3.2,1.1,0.009,891503.5,891503.5,3266,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308839,1909097.00
04/27/2017 12:00,2,0.080,ALERT,211.48,335.44,59.959,1493308803,"274151322000068","219011344069620",28.57,4.50,0,293.06,413.89,2.3,0.3,0.000,768050.4,768050.4,3369,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,130,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308841,1909098.00
04/27/2017 12:00,2,0.156,ACTIVE,210.80,320.41,59.975,1493308803,"201051344001135","219011344069620",25.45,3.00,0,294.26,343.85,4.0,2.0,0.000,666808.0,666808.0,3279,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308842,1909099.00
04/27/2017 12:00,2,0.230,ACTIVE,211.03,334.54,59.970,1493308803,"201051344000594","219011344069620",25.27,3.00,0,294.56,337.24,5.9,3.8,0.004,687380.2,687380.2,3282,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308843,1909100.00
04/27/2017 12:00,2,0.164,ALERT,211.25,297.57,59.944,1493308803,"201051344001203","219011344069620",23.20,2.00,0,293.96,334.24,3.9,1.8,0.000,675526.5,675526.5,3282,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308845,1909101.00
04/27/2017 12:00,2,0.141,ACTIVE,210.57,335.14,59.965,1493308803,"274151322000054","219011344069620",30.14,6.00,0,330.03,338.14,4.3,2.3,0.013,909606.0,909606.0,3259,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308845,1909102.00
04/27/2017 12:00,2,0.180,ALERT,211.48,334.54,59.965,1493308803,"201051344000867","219011344069620",26.78,3.00,0,293.96,347.16,4.9,2.8,0.000,672193.7,672193.7,3284,0,0,0,L,1122011218,0,121.10,120.88,0002,-0,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308847,1909103.00
04/27/2017 12:00,2,0.221,ALERT,211.03,307.18,59.944,1493308803,"201051344001093","219011344069620",23.91,3.30,0,294.26,343.55,5.3,3.2,0.000,674364.0,674364.0,3281,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308849,1909104.00
04/27/2017 12:00,2,0.285,ACTIVE,211.25,352.87,59.981,1493308803,"201051344000900","219011344069620",32.64,2.00,0,329.73,374.81,9.5,7.2,0.053,693380.5,693380.5,3279,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308850,1909105.00
04/27/2017 12:00,2,0.277,ACTIVE,211.48,335.14,60.002,1493308803,"201051344000648","219011344069620",30.73,1.00,0,328.52,350.47,8.7,6.5,0.027,682823.4,682823.4,3277,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308851,1909106.00
04/27/2017 12:00,2,0.350,ACTIVE,211.25,363.69,59.991,1493308803,"201051344000569","219011344069620",33.79,3.00,0,329.73,371.51,12.0,9.7,0.057,695738.8,695738.8,3269,0,0,0,L,1122011218,0,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308852,1909107.00
04/27/2017 12:00,2,0.219,ACTIVE,211.25,334.24,59.986,1493308803,"201051344000983","219011344069620",30.14,2.00,0,307.78,354.07,6.7,4.5,0.018,686378.0,686378.0,3277,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308853,1909108.00
04/27/2017 12:00,2,0.201,ACTIVE,211.70,335.14,59.991,1493308803,"201051344001158","219011344069620",24.01,1.50,0,294.26,345.66,4.9,2.8,0.000,672042.8,672042.8,3281,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308854,1909109.00
04/27/2017 12:00,2,0.582,ACTIVE,211.70,342.35,59.981,1493308803,"201051344000576","219011344069620",31.35,2.00,0,329.73,382.93,18.5,15.9,0.110,686211.7,686211.7,3280,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308855,1909110.00
04/27/2017 12:00,2,0.145,ALERT,211.03,334.24,59.975,1493308803,"274151322000087","219011344069620",27.25,7.00,0,293.36,348.66,4.0,2.0,0.000,881705.3,881705.3,3323,0,0,0,L,1151911521,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493308856,1909111.00
04/27/2017 12:15,2,0.342,ACTIVE,212.16,354.97,59.981,1493309703,"201051344000645","219011344069620",32.90,3.00,0,332.43,367.00,11.4,9.1,0.053,685335.0,685335.0,3276,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309705,1909112.00
04/27/2017 12:15,2,0.191,ACTIVE,211.03,359.48,59.938,1493309703,"274151322000085","219011344069620",33.50,6.30,0,331.23,365.49,6.6,4.4,0.022,906579.8,906579.8,3261,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309705,1909113.00
04/27/2017 12:15,2,0.223,ALERT,212.38,337.54,59.981,1493309703,"201051344000633","219011344069620",26.58,2.00,0,293.66,357.98,6.0,3.9,0.004,671738.4,671738.4,3291,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309707,1909114.00
04/27/2017 12:15,2,0.246,ALERT,211.70,335.14,59.981,1493309703,"201051344000469","219011344069620",28.41,1.00,0,295.16,348.06,7.1,4.9,0.009,674713.3,674713.3,3278,0,0,0,L,1122011218,0,120.65,121.55,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309709,1909115.00
04/27/2017 12:15,2,0.168,ALERT,211.25,331.53,60.012,1493309703,"201051344000646","219011344069620",26.36,2.50,0,293.36,349.86,4.5,2.4,0.000,668348.7,668348.7,3282,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309711,1909116.00
04/27/2017 12:15,2,0.234,ACTIVE,210.80,351.07,59.975,1493309703,"274151322000052","219011344069620",32.56,5.50,0,329.73,360.08,7.8,5.6,0.027,939640.3,939640.3,3263,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309712,1909117.00
04/27/2017 12:15,2,0.170,ALERT,211.48,334.84,59.959,1493309703,"201051344000585","219011344069620",26.52,3.30,0,293.66,348.06,4.6,2.5,0.000,679558.8,679558.8,3283,0,0,0,L,1122011218,0,120.65,121.33,0002,-0,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309714,1909118.00
04/27/2017 12:15,2,0.189,ALERT,211.25,311.69,59.970,1493309703,"201051344001230","219011344069620",22.09,2.50,0,294.26,341.75,4.3,2.2,0.000,672735.1,672735.1,3285,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309715,1909119.00
04/27/2017 12:15,2,0.178,ALERT,211.93,334.84,59.991,1493309703,"201051344000582","219011344069620",26.82,2.00,0,295.16,347.76,4.9,2.8,0.000,662669.0,662669.0,3277,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309717,1909120.00
04/27/2017 12:15,2,0.230,ALERT,211.03,326.42,59.991,1493309703,"201051344000955","219011344069620",23.20,3.00,0,294.26,358.88,5.5,3.3,0.000,681159.1,681159.1,3284,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309719,1909121.00
04/27/2017 12:15,2,0.094,ACTIVE,211.25,335.74,59.975,1493309703,"274151322000094","219011344069620",29.66,3.70,0,311.69,367.30,2.8,0.7,0.004,767689.6,767689.6,3374,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309720,1909122.00
04/27/2017 12:15,2,0.264,ALERT,211.70,334.84,60.028,1493309703,"201051344000579","219011344069620",27.19,3.30,0,296.66,351.67,7.3,5.1,0.009,692273.8,692273.8,3281,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309722,1909123.00
04/27/2017 12:15,2,0.191,ALERT,211.25,335.14,59.965,1493309703,"201051344000890","219011344069620",26.76,3.00,0,294.86,345.36,5.2,3.1,0.000,674983.8,674983.8,3281,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309724,1909124.00
04/27/2017 12:15,2,0.199,ALERT,211.48,330.33,59.970,1493309703,"201051344000438","219011344069620",26.60,2.50,0,294.26,350.17,5.4,3.3,0.000,677898.4,677898.4,3277,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309725,1909125.00
04/27/2017 12:15,2,0.232,ACTIVE,211.48,297.26,59.959,1493309703,"201051344000417","219011344069620",19.08,2.50,0,294.56,299.07,4.5,2.4,0.000,636731.6,636731.6,3296,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309726,1909126.00
04/27/2017 12:15,2,0.203,ACTIVE,211.25,363.99,59.975,1493309703,"274151322000083","219011344069620",33.99,6.00,0,331.83,371.21,7.0,4.9,0.035,930092.6,930092.6,3266,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309727,1909127.00
04/27/2017 12:15,2,0.162,ACTIVE,211.93,336.34,59.970,1493309703,"274151322000076","219011344069620",30.49,5.00,0,332.13,339.04,5.1,3.0,0.018,991496.5,991496.5,3262,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309728,1909128.00
04/27/2017 12:15,2,0.199,ALERT,211.48,334.84,59.986,1493309703,"201051344000868","219011344069620",28.11,1.00,0,296.36,352.27,5.7,3.6,0.013,673256.7,673256.7,3278,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309730,1909129.00
04/27/2017 12:15,2,0.215,ACTIVE,211.25,334.84,59.970,1493309703,"274151322000095","219011344069620",30.65,4.50,0,330.93,343.55,6.7,4.5,0.031,981904.0,981904.0,3268,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309731,1909130.00
04/27/2017 12:15,2,0.186,ALERT,211.48,336.04,59.991,1493309703,"201051344000988","219011344069620",19.12,2.00,0,293.36,354.37,3.6,1.6,0.000,611684.7,611684.7,3293,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309733,1909131.00
04/27/2017 12:15,2,0.174,ALERT,211.25,322.21,60.002,1493309703,"201051344001025","219011344069620",25.58,2.50,0,294.26,350.77,4.5,2.4,0.000,677184.9,677184.9,3285,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309734,1909132.00
04/27/2017 12:15,2,0.250,ACTIVE,211.70,337.84,59.991,1493309703,"201051344000458","219011344069620",31.21,3.70,0,328.82,346.86,7.9,5.7,0.018,685456.3,685456.3,3274,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309735,1909133.00
04/27/2017 12:15,2,0.289,ACTIVE,212.16,344.15,59.938,1493309703,"201051344000853","219011344069620",31.85,2.00,0,330.03,358.58,9.3,7.1,0.031,685892.4,685892.4,3279,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309736,1909134.00
04/27/2017 12:15,2,0.182,ACTIVE,211.70,317.40,59.970,1493309703,"201051344000685","219011344069620",23.60,3.00,0,295.16,345.96,4.4,2.3,0.000,677928.2,677928.2,3287,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309737,1909135.00
04/27/2017 12:15,2,0.176,ALERT,211.70,322.81,59.996,1493309703,"201051344000917","219011344069620",24.23,3.70,0,293.66,357.08,4.3,2.2,0.000,674541.7,674541.7,3288,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309739,1909136.00
04/27/2017 12:15,2,0.152,ALERT,211.70,334.54,60.002,1493309703,"201051344001145","219011344069620",26.86,2.50,0,294.26,349.56,4.2,2.1,0.004,682383.6,682383.6,3285,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309741,1909137.00
04/27/2017 12:15,2,0.203,ALERT,211.48,317.10,60.002,1493309703,"201051344000651","219011344069620",24.55,1.50,0,294.56,349.86,5.0,2.9,0.000,671187.9,671187.9,3283,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309743,1909138.00
04/27/2017 12:15,2,0.135,ACTIVE,210.80,334.84,60.012,1493309703,"274151322000088","219011344069620",27.57,5.00,0,330.33,337.84,3.7,1.7,0.018,891503.8,891503.8,3267,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309743,1909139.00
04/27/2017 12:15,2,0.090,ALERT,211.93,336.04,59.970,1493309703,"274151322000068","219011344069620",29.18,4.50,0,293.96,414.19,2.7,0.6,0.004,768050.5,768050.5,3371,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,126,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309745,1909140.00
04/27/2017 12:15,2,0.160,ALERT,211.25,333.03,59.970,1493309703,"201051344001135","219011344069620",26.72,3.30,0,294.86,341.45,4.3,2.3,0.000,666808.5,666808.5,3280,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309747,1909141.00
04/27/2017 12:15,2,0.221,ALERT,211.25,334.24,60.002,1493309703,"201051344000594","219011344069620",29.34,3.30,0,295.76,340.25,6.6,4.4,0.013,687381.2,687381.2,3283,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309749,1909142.00
04/27/2017 12:15,2,0.174,ALERT,211.70,313.20,59.991,1493309703,"201051344001203","219011344069620",23.66,2.00,0,295.16,342.95,4.2,2.1,0.000,675526.9,675526.9,3284,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309751,1909143.00
04/27/2017 12:15,2,0.158,ACTIVE,210.57,335.14,59.981,1493309703,"274151322000054","219011344069620",30.51,6.30,0,330.33,353.47,4.9,2.8,0.018,909606.6,909606.6,3260,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309752,1909144.00
04/27/2017 12:15,2,0.178,ALERT,211.93,334.54,59.996,1493309703,"201051344000867","219011344069620",28.15,3.00,0,294.56,346.86,5.1,3.0,0.000,672194.4,672194.4,3286,0,0,0,L,1122011218,0,121.33,121.10,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309754,1909145.00
04/27/2017 12:15,2,0.227,ACTIVE,211.48,320.41,59.986,1493309703,"201051344001093","219011344069620",24.65,3.30,0,295.46,354.37,5.7,3.5,0.000,674364.8,674364.8,3283,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309755,1909146.00
04/27/2017 12:15,2,0.811,ACTIVE,211.70,338.74,60.002,1493309703,"201051344000900","219011344069620",21.97,2.00,0,329.43,382.03,18.0,15.5,0.141,693382.6,693382.6,3280,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309755,1909147.00
04/27/2017 12:15,2,0.301,ACTIVE,211.70,345.36,59.981,1493309703,"201051344000648","219011344069620",32.03,1.50,0,329.43,356.48,9.8,7.6,0.031,682825.1,682825.1,3278,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309756,1909148.00
04/27/2017 12:15,2,0.402,ACTIVE,211.48,365.80,59.970,1493309703,"201051344000569","219011344069620",34.05,3.00,0,330.93,375.71,13.9,11.5,0.066,695741.5,695741.5,3270,0,0,0,L,1122011218,0,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309757,1909149.00
04/27/2017 12:15,2,0.229,ACTIVE,211.70,336.64,59.965,1493309703,"201051344000983","219011344069620",31.05,2.50,0,328.82,349.86,7.2,5.1,0.022,686379.2,686379.2,3278,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309758,1909150.00
04/27/2017 12:15,2,0.209,ALERT,211.93,334.84,59.975,1493309703,"201051344001158","219011344069620",24.83,2.00,0,295.76,351.97,5.3,3.2,0.009,672043.5,672043.5,3282,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309760,1909151.00
04/27/2017 12:15,2,0.748,ACTIVE,212.16,370.60,59.944,1493309703,"201051344000576","219011344069620",34.17,2.50,0,331.23,387.14,25.9,23.1,0.177,686216.6,686216.6,3281,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309761,1909152.00
04/27/2017 12:15,2,0.162,ALERT,211.25,335.44,59.933,1493309703,"274151322000087","219011344069620",27.63,7.00,0,293.96,344.45,4.5,2.5,0.009,881705.8,881705.8,3325,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,19,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493309763,1909153.00
04/27/2017 12:30,2,0.410,ACTIVE,211.93,355.58,59.986,1493310604,"201051344000645","219011344069620",32.94,3.00,0,332.43,371.81,13.7,11.3,0.057,685337.2,685337.2,3277,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310605,1909154.00
04/27/2017 12:30,2,0.234,ACTIVE,211.03,356.48,59.996,1493310604,"274151322000085","219011344069620",33.16,6.30,0,332.73,363.39,7.9,5.7,0.035,906580.9,906580.9,3262,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310606,1909155.00
04/27/2017 12:30,2,0.236,ACTIVE,212.16,336.94,59.996,1493310604,"201051344000633","219011344069620",27.06,2.00,0,294.26,342.35,6.5,4.4,0.013,671739.2,671739.2,3293,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310607,1909156.00
04/27/2017 12:30,2,0.256,ACTIVE,211.70,335.14,59.954,1493310604,"201051344000469","219011344069620",28.61,1.00,0,295.16,339.04,7.5,5.3,0.013,674714.3,674714.3,3280,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310608,1909157.00
04/27/2017 12:30,2,0.207,ALERT,211.03,334.24,59.996,1493310604,"201051344000646","219011344069620",24.63,2.50,0,294.56,344.15,5.2,3.1,0.004,668349.2,668349.2,3284,0,0,0,L,1122011218,0,121.33,120.88,0002,-0,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310610,1909158.00
04/27/2017 12:30,2,0.262,ACTIVE,210.57,354.67,59.996,1493310604,"274151322000052","219011344069620",32.76,5.50,0,330.93,362.49,8.7,6.5,0.040,939641.6,939641.6,3264,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310610,1909159.00
04/27/2017 12:30,2,0.191,ALERT,211.25,334.24,59.996,1493310604,"201051344000585","219011344069620",25.05,3.30,0,294.86,346.86,4.9,2.8,0.000,679559.3,679559.3,3285,0,0,0,L,1122011218,0,120.65,121.10,0002,-0,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310612,1909160.00
04/27/2017 12:30,2,0.191,ALERT,211.03,333.33,59.981,1493310604,"201051344001230","219011344069620",24.41,2.50,0,295.46,348.06,4.8,2.7,0.000,672735.5,672735.5,3287,0,0,0,L,1122011218,0,121.33,120.65,0002,-0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310614,1909161.00
04/27/2017 12:30,2,0.211,ALERT,211.70,333.93,59.981,1493310604,"201051344000582","219011344069620",24.95,2.00,0,296.36,344.45,5.4,3.3,0.000,662669.6,662669.6,3279,0,0,0,L,1122011218,0,121.33,121.10,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310616,1909162.00
04/27/2017 12:30,2,0.223,ALERT,210.80,333.03,59.991,1493310604,"201051344000955","219011344069620",25.72,3.30,0,294.86,341.45,5.8,3.7,0.004,681159.8,681159.8,3286,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,5,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310618,1909163.00
04/27/2017 12:30,2,0.105,ACTIVE,210.57,334.84,59.991,1493310604,"274151322000094","219011344069620",29.94,4.00,0,327.92,341.75,3.2,1.2,0.018,767689.7,767689.7,3375,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310619,1909164.00
04/27/2017 12:30,2,0.262,ACTIVE,211.70,334.24,59.996,1493310604,"201051344000579","219011344069620",29.68,3.30,0,309.29,368.80,7.9,5.7,0.018,692275.0,692275.0,3283,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310619,1909165.00
04/27/2017 12:30,2,0.201,ALERT,211.03,333.33,59.991,1493310604,"201051344000890","219011344069620",27.29,3.00,0,295.46,347.76,5.6,3.5,0.004,674984.5,674984.5,3283,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310621,1909166.00
04/27/2017 12:30,2,0.205,ALERT,211.25,333.93,60.002,1493310604,"201051344000438","219011344069620",27.47,2.50,0,295.46,348.96,5.8,3.6,0.004,677899.1,677899.1,3279,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310623,1909167.00
04/27/2017 12:30,2,0.232,ACTIVE,211.25,296.96,60.002,1493310604,"201051344000417","219011344069620",19.70,2.50,0,294.56,299.37,4.7,2.6,0.000,636732.2,636732.2,3297,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310624,1909168.00
04/27/2017 12:30,2,0.205,ACTIVE,211.03,368.80,59.996,1493310604,"274151322000083","219011344069620",34.41,6.30,0,332.13,371.81,7.2,5.1,0.035,930093.7,930093.7,3267,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310625,1909169.00
04/27/2017 12:30,2,0.189,ACTIVE,211.48,335.14,60.002,1493310604,"274151322000076","219011344069620",29.90,5.00,0,332.13,339.04,5.8,3.6,0.022,991497.2,991497.2,3263,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310626,1909170.00
04/27/2017 12:30,2,0.209,ACTIVE,211.48,334.24,59.996,1493310604,"201051344000868","219011344069620",28.71,1.00,0,296.36,337.54,6.1,3.9,0.009,673257.5,673257.5,3280,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310627,1909171.00
04/27/2017 12:30,2,0.236,ACTIVE,210.57,335.44,59.965,1493310604,"274151322000095","219011344069620",30.93,5.00,0,331.53,343.25,7.4,5.2,0.040,981905.0,981905.0,3269,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310628,1909172.00
04/27/2017 12:30,2,0.205,ALERT,211.25,335.74,60.028,1493310604,"201051344000988","219011344069620",19.14,2.00,0,293.66,355.58,4.0,1.9,0.013,611685.0,611685.0,3295,0,0,0,L,1122011218,0,120.42,121.33,0002,-1,0,0,0,0,0,0,10,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310630,1909173.00
04/27/2017 12:30,2,0.180,ALERT,211.03,332.73,60.007,1493310604,"201051344001025","219011344069620",26.98,2.50,0,294.56,346.56,5.0,2.9,0.004,677185.4,677185.4,3287,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310632,1909174.00
04/27/2017 12:30,2,0.258,ACTIVE,211.48,346.86,59.996,1493310604,"201051344000458","219011344069620",32.20,3.70,0,330.33,351.07,8.4,6.2,0.018,685457.6,685457.6,3275,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310633,1909175.00
04/27/2017 12:30,2,0.299,ACTIVE,212.16,359.78,60.002,1493310604,"201051344000853","219011344069620",33.50,2.00,0,331.83,363.69,10.2,7.9,0.040,685894.1,685894.1,3280,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310634,1909176.00
04/27/2017 12:30,2,0.211,ALERT,211.48,335.14,60.002,1493310604,"201051344000685","219011344069620",23.26,3.00,0,295.16,344.76,5.0,2.9,0.000,677928.7,677928.7,3288,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310635,1909177.00
04/27/2017 12:30,2,0.205,ALERT,211.48,334.84,59.996,1493310604,"201051344000917","219011344069620",23.06,3.30,0,293.36,340.85,4.8,2.7,0.000,674542.2,674542.2,3290,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310637,1909178.00
04/27/2017 12:30,2,0.184,ALERT,211.48,334.24,60.002,1493310604,"201051344001145","219011344069620",24.07,2.50,0,295.46,345.36,4.5,2.4,0.000,682384.0,682384.0,3287,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310639,1909179.00
04/27/2017 12:30,2,0.219,ALERT,211.25,333.93,59.996,1493310604,"201051344000651","219011344069620",25.43,1.50,0,294.86,346.26,5.7,3.5,0.004,671188.6,671188.6,3285,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310641,1909180.00
04/27/2017 12:30,2,0.156,ACTIVE,210.57,333.63,59.991,1493310604,"274151322000088","219011344069620",27.63,5.50,0,330.63,337.54,4.4,2.3,0.013,891504.2,891504.2,3268,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310642,1909181.00
04/27/2017 12:30,2,0.104,ALERT,211.25,335.44,60.002,1493310604,"274151322000068","219011344069620",29.62,5.00,0,294.56,419.90,3.1,1.1,0.009,768050.7,768050.7,3373,0,0,0,L,1151911521,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310644,1909182.00
04/27/2017 12:30,2,0.170,ALERT,210.80,332.73,59.996,1493310604,"201051344001135","219011344069620",27.49,3.30,0,295.16,343.25,4.8,2.7,0.004,666809.0,666809.0,3282,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310645,1909183.00
04/27/2017 12:30,2,0.234,ACTIVE,211.03,334.24,59.981,1493310604,"201051344000594","219011344069620",30.14,3.00,0,312.29,355.28,7.2,5.0,0.009,687382.2,687382.2,3285,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310646,1909184.00
04/27/2017 12:30,2,0.205,ALERT,211.48,328.82,60.002,1493310604,"201051344001203","219011344069620",22.64,2.00,0,294.86,347.46,4.7,2.6,0.000,675527.4,675527.4,3286,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310648,1909185.00
04/27/2017 12:30,2,0.182,ACTIVE,210.57,351.67,59.991,1493310604,"274151322000054","219011344069620",32.68,6.30,0,330.63,355.58,6.0,3.9,0.027,909607.3,909607.3,3261,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310649,1909186.00
04/27/2017 12:30,2,0.191,ACTIVE,211.93,334.54,60.028,1493310604,"201051344000867","219011344069620",28.94,2.50,0,294.86,340.85,5.7,3.5,0.013,672195.1,672195.1,3288,0,0,0,L,1122011218,0,121.10,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310650,1909187.00
04/27/2017 12:30,2,0.229,ALERT,211.25,334.54,59.996,1493310604,"201051344001093","219011344069620",27.02,3.30,0,295.46,351.67,6.3,4.2,0.004,674365.7,674365.7,3284,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310652,1909188.00
04/27/2017 12:30,2,1.033,ACTIVE,211.48,340.55,59.965,1493310604,"201051344000900","219011344069620",21.71,1.50,0,329.13,349.86,22.8,20.0,0.177,693386.5,693386.5,3281,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310653,1909189.00
04/27/2017 12:30,2,0.340,ACTIVE,211.48,354.37,60.002,1493310604,"201051344000648","219011344069620",32.86,1.50,0,331.23,361.59,11.4,9.0,0.049,682827.0,682827.0,3279,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310653,1909190.00
04/27/2017 12:30,2,0.465,ACTIVE,211.48,367.90,59.991,1493310604,"201051344000569","219011344069620",34.17,3.00,0,330.33,378.72,16.1,13.6,0.097,695744.3,695744.3,3271,0,0,0,L,1122011218,0,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310654,1909191.00
04/27/2017 12:30,2,0.270,ACTIVE,211.48,335.74,59.991,1493310604,"201051344000983","219011344069620",30.97,2.50,0,328.82,342.95,8.5,6.3,0.031,686380.5,686380.5,3279,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310655,1909192.00
04/27/2017 12:30,2,0.217,ACTIVE,211.48,334.24,59.991,1493310604,"201051344001158","219011344069620",27.08,2.00,0,295.46,337.84,5.9,3.8,0.018,672044.3,672044.3,3284,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310656,1909193.00
04/27/2017 12:30,2,1.148,ACTIVE,211.93,361.89,59.991,1493310604,"201051344000576","219011344069620",32.86,2.50,0,330.63,382.03,38.3,35.0,0.287,686223.2,686223.2,3282,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310657,1909194.00
04/27/2017 12:30,2,0.186,ACTIVE,210.80,334.84,59.991,1493310604,"274151322000087","219011344069620",27.81,7.30,0,328.22,343.25,5.2,3.1,0.013,881706.4,881706.4,3327,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493310658,1909195.00
04/27/2017 12:45,2,0.430,ACTIVE,211.48,363.69,59.996,1493311504,"201051344000645","219011344069620",33.73,3.00,0,331.83,375.11,14.8,12.3,0.075,685339.8,685339.8,3278,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311505,1909196.00
04/27/2017 12:45,2,0.250,ACTIVE,210.57,358.28,59.991,1493311504,"274151322000085","219011344069620",33.30,6.70,0,331.83,363.69,8.5,6.3,0.040,906582.1,906582.1,3263,0,0,0,L,1151911521,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311506,1909197.00
04/27/2017 12:45,2,0.242,ALERT,211.48,336.04,59.986,1493311504,"201051344000633","219011344069620",27.12,2.50,0,294.86,341.45,6.7,4.5,0.009,671740.2,671740.2,3294,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311507,1909198.00
04/27/2017 12:45,2,0.250,ACTIVE,211.03,334.54,60.012,1493311504,"201051344000469","219011344069620",29.96,1.00,0,313.80,351.37,7.6,5.4,0.013,674715.5,674715.5,3281,0,0,0,L,1122011218,0,119.97,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311508,1909199.00
04/27/2017 12:45,2,0.209,ALERT,210.80,333.63,59.986,1493311504,"201051344000646","219011344069620",24.51,3.00,0,294.86,344.15,5.2,3.1,0.000,668349.8,668349.8,3286,0,0,0,L,1122011218,0,121.10,120.65,0002,0,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311510,1909200.00
04/27/2017 12:45,2,0.262,ACTIVE,210.35,349.86,59.986,1493311504,"274151322000052","219011344069620",32.46,6.00,0,330.33,360.69,8.6,6.4,0.035,939642.9,939642.9,3265,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311511,1909201.00
04/27/2017 12:45,2,0.186,ALERT,211.03,333.93,59.991,1493311504,"201051344000585","219011344069620",26.48,3.30,0,295.16,346.26,5.0,2.9,0.004,679559.9,679559.9,3287,0,0,0,L,1122011218,0,120.65,121.10,0002,-0,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311513,1909202.00
04/27/2017 12:45,2,0.184,ALERT,211.03,333.63,59.981,1493311504,"201051344001230","219011344069620",26.02,3.00,0,295.46,342.05,4.8,2.7,0.009,672736.0,672736.0,3289,0,0,0,L,1122011218,0,121.10,120.42,0002,-0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311515,1909203.00
04/27/2017 12:45,2,0.213,ALERT,211.48,334.54,59.981,1493311504,"201051344000582","219011344069620",24.67,2.00,0,296.06,345.06,5.4,3.3,0.000,662670.2,662670.2,3281,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311516,1909204.00
04/27/2017 12:45,2,0.213,ALERT,210.57,333.03,59.986,1493311504,"201051344000955","219011344069620",27.08,3.70,0,294.86,346.26,5.8,3.7,0.009,681160.6,681160.6,3288,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311518,1909205.00
04/27/2017 12:45,2,0.107,ACTIVE,210.35,334.54,59.975,1493311504,"274151322000094","219011344069620",29.90,4.00,0,331.23,336.94,3.2,1.2,0.013,767689.9,767689.9,3376,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311519,1909206.00
04/27/2017 12:45,2,0.266,ACTIVE,211.03,333.93,59.986,1493311504,"201051344000579","219011344069620",29.56,3.30,0,329.13,339.04,8.0,5.8,0.013,692276.3,692276.3,3284,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311520,1909207.00
04/27/2017 12:45,2,0.203,ALERT,210.80,333.33,59.996,1493311504,"201051344000890","219011344069620",27.35,3.30,0,295.46,342.05,5.7,3.6,0.004,674985.2,674985.2,3285,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311522,1909208.00
04/27/2017 12:45,2,0.207,ALERT,211.25,334.24,59.996,1493311504,"201051344000438","219011344069620",27.55,3.00,0,295.16,346.26,5.8,3.7,0.004,677899.9,677899.9,3281,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311524,1909209.00
04/27/2017 12:45,2,0.229,ACTIVE,211.03,296.96,59.996,1493311504,"201051344000417","219011344069620",19.72,3.00,0,294.56,298.47,4.6,2.5,0.000,636732.8,636732.8,3298,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311525,1909210.00
04/27/2017 12:45,2,0.199,ACTIVE,210.12,366.10,59.986,1493311504,"274151322000083","219011344069620",34.25,6.70,0,331.23,372.11,7.0,4.8,0.022,930094.9,930094.9,3268,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311525,1909211.00
04/27/2017 12:45,2,0.178,ACTIVE,210.80,335.74,59.981,1493311504,"274151322000076","219011344069620",30.95,5.50,0,331.83,339.95,5.6,3.5,0.022,991497.9,991497.9,3264,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311526,1909212.00
04/27/2017 12:45,2,0.209,ACTIVE,211.03,334.24,59.986,1493311504,"201051344000868","219011344069620",28.84,1.50,0,305.08,357.68,6.1,4.0,0.009,673258.3,673258.3,3281,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311527,1909213.00
04/27/2017 12:45,2,0.232,ACTIVE,210.12,333.03,59.949,1493311504,"274151322000095","219011344069620",30.61,5.00,0,330.93,343.55,7.2,5.1,0.035,981906.1,981906.1,3270,0,0,0,L,1151911521,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311528,1909214.00
04/27/2017 12:45,2,0.211,ALERT,210.80,335.44,59.986,1493311504,"201051344000988","219011344069620",18.94,2.00,0,293.66,351.67,4.1,2.0,0.000,611685.4,611685.4,3297,0,0,0,L,1122011218,0,119.97,121.10,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311530,1909215.00
04/27/2017 12:45,2,0.184,ALERT,210.57,332.73,59.954,1493311504,"201051344001025","219011344069620",26.80,2.50,0,294.56,346.26,5.0,2.9,0.004,677186.0,677186.0,3289,0,0,0,L,1122011218,0,120.42,120.65,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311532,1909216.00
04/27/2017 12:45,2,0.258,ACTIVE,211.03,349.56,59.986,1493311504,"201051344000458","219011344069620",32.46,3.70,0,330.03,353.47,8.6,6.3,0.018,685459.1,685459.1,3276,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311533,1909217.00
04/27/2017 12:45,2,0.303,ACTIVE,211.48,363.99,59.991,1493311504,"201051344000853","219011344069620",33.87,2.50,0,331.83,367.60,10.4,8.1,0.040,685896.0,685896.0,3281,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311534,1909218.00
04/27/2017 12:45,2,0.199,ALERT,211.25,338.74,59.981,1493311504,"201051344000685","219011344069620",24.85,3.00,0,294.86,345.66,5.0,2.9,0.000,677929.2,677929.2,3290,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311535,1909219.00
04/27/2017 12:45,2,0.174,ALERT,211.25,334.84,59.986,1493311504,"201051344000917","219011344069620",26.86,3.70,0,294.26,351.67,4.8,2.7,0.000,674542.7,674542.7,3292,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311537,1909220.00
04/27/2017 12:45,2,0.162,ALERT,211.25,334.84,59.986,1493311504,"201051344001145","219011344069620",27.61,3.00,0,295.16,346.86,4.6,2.5,0.004,682384.5,682384.5,3289,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311539,1909221.00
04/27/2017 12:45,2,0.238,ALERT,211.03,327.02,59.991,1493311504,"201051344000651","219011344069620",22.84,1.50,0,294.56,338.44,5.5,3.4,0.000,671189.3,671189.3,3287,0,0,0,L,1122011218,0,121.10,120.42,0002,-1,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311541,1909222.00
04/27/2017 12:45,2,0.156,ACTIVE,209.90,333.93,59.991,1493311504,"274151322000088","219011344069620",27.91,5.50,0,329.73,337.24,4.5,2.4,0.018,891504.7,891504.7,3269,0,0,0,L,1151911521,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311542,1909223.00
