ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 12:45,2,0.104,ACTIVE,210.80,334.84,59.981,1493311504,"274151322000068","219011344069620",29.54,6.00,0,328.22,345.06,3.1,1.1,0.009,768050.8,768050.8,3375,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311543,1909224.00
04/27/2017 12:45,2,0.172,ALERT,210.57,332.13,60.007,1493311504,"201051344001135","219011344069620",27.53,3.30,0,295.46,342.35,4.8,2.8,0.004,666809.5,666809.5,3284,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311544,1909225.00
04/27/2017 12:45,2,0.236,ACTIVE,210.35,333.63,59.949,1493311504,"201051344000594","219011344069620",30.24,3.30,0,327.62,339.34,7.3,5.1,0.022,687383.3,687383.3,3286,0,0,0,L,1122011218,0,120.20,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311545,1909226.00
04/27/2017 12:45,2,0.207,ALERT,211.03,328.82,60.002,1493311504,"201051344001203","219011344069620",22.86,2.50,0,294.86,345.06,4.8,2.7,0.000,675527.9,675527.9,3288,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311547,1909227.00
04/27/2017 12:45,2,0.184,ACTIVE,209.90,353.17,59.981,1493311504,"274151322000054","219011344069620",32.88,6.70,0,330.33,359.18,6.2,4.0,0.022,909608.1,909608.1,3262,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311548,1909228.00
04/27/2017 12:45,2,0.195,ALERT,211.03,333.33,59.970,1493311504,"201051344000867","219011344069620",29.02,2.50,0,295.46,337.54,5.8,3.7,0.009,672195.9,672195.9,3289,0,0,0,L,1122011218,0,120.65,120.65,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311550,1909229.00
04/27/2017 12:45,2,0.242,ALERT,210.80,333.93,60.002,1493311504,"201051344001093","219011344069620",26.16,3.30,0,294.86,346.26,6.4,4.3,0.000,674366.5,674366.5,3286,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311552,1909230.00
04/27/2017 12:45,2,1.074,ACTIVE,210.80,339.04,59.975,1493311504,"201051344000900","219011344069620",21.91,2.00,0,329.43,351.67,23.9,21.1,0.199,693391.0,693391.0,3282,0,0,0,L,1122011218,0,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311553,1909231.00
04/27/2017 12:45,2,0.383,ACTIVE,211.03,337.84,59.986,1493311504,"201051344000648","219011344069620",31.11,1.50,0,331.53,363.69,12.1,9.7,0.057,682829.1,682829.1,3280,0,0,0,L,1122011218,0,119.97,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311554,1909232.00
04/27/2017 12:45,2,0.510,ACTIVE,210.80,358.28,59.996,1493311504,"201051344000569","219011344069620",33.02,3.00,0,329.73,382.93,17.1,14.6,0.102,695747.5,695747.5,3272,0,0,0,L,1122011218,0,119.97,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311555,1909233.00
04/27/2017 12:45,2,0.273,ACTIVE,210.80,339.95,59.986,1493311504,"201051344000983","219011344069620",31.37,2.50,0,327.92,348.06,8.8,6.5,0.031,686381.9,686381.9,3280,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311556,1909234.00
04/27/2017 12:45,2,0.223,ACTIVE,211.03,334.24,59.986,1493311504,"201051344001158","219011344069620",26.48,1.50,0,308.99,354.37,6.0,3.8,0.013,672045.1,672045.1,3285,0,0,0,L,1122011218,0,120.20,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311557,1909235.00
04/27/2017 12:45,2,1.301,ACTIVE,211.25,353.17,60.012,1493311504,"201051344000576","219011344069620",31.89,2.50,0,330.63,379.62,42.0,38.6,0.331,686231.3,686231.3,3283,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311557,1909236.00
04/27/2017 12:45,2,0.184,ACTIVE,210.57,332.73,59.981,1493311504,"274151322000087","219011344069620",28.31,7.70,0,330.63,337.84,5.3,3.2,0.013,881707.1,881707.1,3328,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493311558,1909237.00
04/27/2017 13:00,2,0.502,ACTIVE,211.03,372.11,59.965,1493312403,"201051344000645","219011344069620",34.65,3.30,0,331.83,382.63,17.6,15.1,0.102,685342.7,685342.7,3279,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312404,1909238.00
04/27/2017 13:00,2,0.264,ACTIVE,210.12,359.78,59.965,1493312403,"274151322000085","219011344069620",33.54,7.30,0,331.23,364.89,8.9,6.7,0.035,906583.4,906583.4,3264,0,0,0,L,1151911521,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312405,1909239.00
04/27/2017 13:00,2,0.227,ACTIVE,211.48,335.74,59.981,1493312403,"201051344000633","219011344069620",29.84,2.50,0,293.66,340.25,6.9,4.7,0.013,671741.2,671741.2,3296,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312406,1909240.00
04/27/2017 13:00,2,0.262,ACTIVE,211.03,333.93,59.959,1493312403,"201051344000469","219011344069620",30.20,1.00,0,321.61,344.76,8.0,5.8,0.013,674716.8,674716.8,3282,0,0,0,L,1122011218,0,119.97,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312407,1909241.00
04/27/2017 13:00,2,0.215,ALERT,210.80,333.93,59.970,1493312403,"201051344000646","219011344069620",25.43,3.30,0,294.56,346.26,5.5,3.4,0.009,668350.4,668350.4,3288,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312409,1909242.00
04/27/2017 13:00,2,0.242,ACTIVE,210.12,357.68,59.933,1493312403,"274151322000052","219011344069620",33.24,6.70,0,330.63,360.08,8.2,6.0,0.031,939644.2,939644.2,3266,0,0,0,L,1151911521,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312410,1909243.00
04/27/2017 13:00,2,0.188,ALERT,211.25,334.54,59.965,1493312403,"201051344000585","219011344069620",27.67,3.70,0,294.86,346.26,5.3,3.2,0.000,679560.5,679560.5,3289,0,0,0,L,1122011218,0,120.42,121.10,0002,0,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312412,1909244.00
04/27/2017 13:00,2,0.188,ALERT,210.80,333.63,59.970,1493312403,"201051344001230","219011344069620",26.40,3.30,0,295.16,343.25,5.1,3.0,0.004,672736.6,672736.6,3291,0,0,0,L,1122011218,0,121.10,120.42,0002,-0,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312414,1909245.00
04/27/2017 13:00,2,0.230,ALERT,211.48,333.93,59.965,1493312403,"201051344000582","219011344069620",24.31,2.50,0,295.76,349.26,5.7,3.6,0.004,662670.9,662670.9,3283,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312416,1909246.00
04/27/2017 13:00,2,0.219,ALERT,210.57,333.33,59.965,1493312403,"201051344000955","219011344069620",27.61,3.70,0,294.86,349.86,6.2,4.0,0.004,681161.4,681161.4,3290,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312418,1909247.00
04/27/2017 13:00,2,0.115,ACTIVE,210.35,333.93,59.933,1493312403,"274151322000094","219011344069620",29.98,4.50,0,331.23,336.64,3.5,1.5,0.018,767690.1,767690.1,3377,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312419,1909248.00
04/27/2017 13:00,2,0.279,ACTIVE,211.25,333.93,59.965,1493312403,"201051344000579","219011344069620",29.92,3.30,0,328.82,339.04,8.5,6.3,0.018,692277.6,692277.6,3285,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312419,1909249.00
04/27/2017 13:00,2,0.207,ALERT,211.03,332.73,59.965,1493312403,"201051344000890","219011344069620",27.83,3.70,0,295.16,344.15,5.9,3.8,0.004,674985.9,674985.9,3287,0,0,0,L,1122011218,0,120.88,120.20,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312421,1909250.00
04/27/2017 13:00,2,0.242,ALERT,211.25,333.63,59.970,1493312403,"201051344000438","219011344069620",24.25,3.30,0,294.56,344.45,6.0,3.9,0.000,677900.6,677900.6,3283,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312423,1909251.00
04/27/2017 13:00,2,0.240,ACTIVE,211.25,296.96,59.970,1493312403,"201051344000417","219011344069620",19.88,3.30,0,293.36,298.47,4.8,2.7,0.000,636733.4,636733.4,3299,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312424,1909252.00
04/27/2017 13:00,2,0.203,ACTIVE,211.03,366.70,59.959,1493312403,"274151322000083","219011344069620",34.19,7.00,0,330.03,370.60,7.1,4.9,0.027,930096.1,930096.1,3269,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312425,1909253.00
04/27/2017 13:00,2,0.184,ACTIVE,211.25,340.85,59.959,1493312403,"274151322000076","219011344069620",31.53,6.00,0,331.53,343.25,5.8,3.7,0.027,991498.6,991498.6,3265,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312426,1909254.00
04/27/2017 13:00,2,0.223,ACTIVE,211.03,334.54,59.944,1493312403,"201051344000868","219011344069620",29.68,1.50,0,306.58,354.97,6.7,4.5,0.018,673259.2,673259.2,3282,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312427,1909255.00
04/27/2017 13:00,2,0.242,ACTIVE,210.57,338.44,59.959,1493312403,"274151322000095","219011344069620",31.27,5.50,0,330.63,342.95,7.7,5.5,0.040,981907.1,981907.1,3271,0,0,0,L,1151911521,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312428,1909256.00
04/27/2017 13:00,2,0.217,ACTIVE,211.03,335.74,59.970,1493312403,"201051344000988","219011344069620",19.94,2.50,0,293.06,347.46,4.4,2.3,0.009,611685.9,611685.9,3299,0,0,0,L,1122011218,0,120.42,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312428,1909257.00
04/27/2017 13:00,2,0.193,ALERT,210.80,332.43,59.938,1493312403,"201051344001025","219011344069620",27.39,3.00,0,293.96,342.05,5.4,3.3,0.009,677186.6,677186.6,3291,0,0,0,L,1122011218,0,120.42,120.65,0002,0,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312430,1909258.00
04/27/2017 13:00,2,0.316,ACTIVE,211.03,342.65,59.975,1493312403,"201051344000458","219011344069620",31.71,3.70,0,329.73,354.37,10.2,7.9,0.035,685460.7,685460.7,3277,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312431,1909259.00
04/27/2017 13:00,2,0.305,ACTIVE,211.70,370.30,59.965,1493312403,"201051344000853","219011344069620",34.55,2.50,0,331.53,373.61,10.7,8.4,0.044,685897.9,685897.9,3282,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312432,1909260.00
04/27/2017 13:00,2,0.221,ALERT,211.48,334.54,59.938,1493312403,"201051344000685","219011344069620",24.49,3.30,0,294.86,348.96,5.5,3.4,0.000,677929.8,677929.8,3292,0,0,0,L,1122011218,0,121.55,120.65,0002,0,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312434,1909261.00
04/27/2017 13:00,2,0.186,ALERT,211.25,334.84,59.959,1493312403,"201051344000917","219011344069620",27.55,3.70,0,293.66,345.66,5.2,3.1,0.009,674543.3,674543.3,3294,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,4,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312436,1909262.00
04/27/2017 13:00,2,0.174,ALERT,211.48,334.54,60.002,1493312403,"201051344001145","219011344069620",28.33,3.00,0,294.86,346.26,5.0,2.9,0.009,682385.1,682385.1,3291,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312438,1909263.00
04/27/2017 13:00,2,0.248,ALERT,211.25,334.54,59.959,1493312403,"201051344000651","219011344069620",23.97,1.50,0,293.96,346.56,6.0,3.9,0.000,671190.0,671190.0,3289,0,0,0,L,1122011218,0,121.33,120.65,0002,-0,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312440,1909264.00
04/27/2017 13:00,2,0.178,ACTIVE,210.57,333.03,59.959,1493312403,"274151322000088","219011344069620",27.81,6.30,0,329.43,337.54,5.1,3.0,0.018,891505.1,891505.1,3270,0,0,0,L,1151911521,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312441,1909265.00
04/27/2017 13:00,2,0.115,ACTIVE,211.48,335.14,59.954,1493312403,"274151322000068","219011344069620",29.90,6.30,0,327.02,340.85,3.5,1.5,0.013,768051.0,768051.0,3376,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312441,1909266.00
04/27/2017 13:00,2,0.182,ALERT,210.80,332.73,59.959,1493312403,"201051344001135","219011344069620",28.25,3.70,0,294.86,339.34,5.2,3.1,0.004,666810.1,666810.1,3286,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312443,1909267.00
04/27/2017 13:00,2,0.250,ACTIVE,211.03,341.15,59.965,1493312403,"201051344000594","219011344069620",31.49,3.30,0,327.02,342.95,8.0,5.8,0.022,687384.5,687384.5,3287,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312444,1909268.00
04/27/2017 13:00,2,0.217,ALERT,211.25,333.93,59.965,1493312403,"201051344001203","219011344069620",23.72,2.50,0,294.56,353.47,5.2,3.1,0.004,675528.5,675528.5,3290,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312446,1909269.00
04/27/2017 13:00,2,0.193,ACTIVE,210.57,363.99,59.954,1493312403,"274151322000054","219011344069620",33.89,7.00,0,330.03,365.49,6.7,4.5,0.022,909608.9,909608.9,3263,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312447,1909270.00
04/27/2017 13:00,2,0.207,ACTIVE,211.48,333.93,59.954,1493312403,"201051344000867","219011344069620",29.96,2.50,0,294.56,338.74,6.3,4.2,0.018,672196.7,672196.7,3291,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312448,1909271.00
04/27/2017 13:00,2,0.242,ALERT,211.48,335.14,59.981,1493312403,"201051344001093","219011344069620",27.95,3.70,0,294.56,345.96,6.9,4.8,0.013,674367.5,674367.5,3288,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312449,1909272.00
04/27/2017 13:00,2,1.312,ACTIVE,211.25,341.75,59.954,1493312403,"201051344000900","219011344069620",22.24,2.00,0,327.02,354.37,29.6,26.6,0.243,693395.8,693395.8,3283,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312450,1909273.00
04/27/2017 13:00,2,0.449,ACTIVE,211.48,349.56,59.965,1493312403,"201051344000648","219011344069620",32.34,2.00,0,330.63,364.59,14.7,12.3,0.080,682831.4,682831.4,3281,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312451,1909274.00
04/27/2017 13:00,2,0.600,ACTIVE,211.25,375.41,59.949,1493312403,"201051344000569","219011344069620",34.83,3.30,0,329.13,384.73,21.3,18.6,0.133,695750.9,695750.9,3273,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312452,1909275.00
04/27/2017 13:00,2,0.299,ACTIVE,211.25,350.77,59.954,1493312403,"201051344000983","219011344069620",32.50,2.50,0,329.73,355.88,9.9,7.6,0.044,686383.4,686383.4,3281,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312453,1909276.00
04/27/2017 13:00,2,0.234,ACTIVE,211.25,335.14,59.954,1493312403,"201051344001158","219011344069620",28.27,2.00,0,307.48,354.67,6.7,4.6,0.018,672045.9,672045.9,3286,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312454,1909277.00
04/27/2017 13:00,2,1.615,ACTIVE,211.70,359.78,59.965,1493312403,"201051344000576","219011344069620",32.24,3.00,0,330.63,379.02,52.8,49.0,0.429,686240.4,686240.4,3284,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312455,1909278.00
04/27/2017 13:00,2,0.209,ACTIVE,210.80,334.54,59.944,1493312403,"274151322000087","219011344069620",29.02,8.00,0,329.73,338.14,6.1,4.0,0.009,881707.8,881707.8,3329,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493312456,1909279.00
04/27/2017 13:15,2,0.611,ACTIVE,212.16,374.81,59.970,1493313303,"201051344000645","219011344069620",34.73,3.70,0,331.23,386.53,21.6,18.9,0.141,685347.3,685347.3,3280,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313305,1909280.00
04/27/2017 13:15,2,0.318,ACTIVE,211.03,364.89,59.959,1493313303,"274151322000085","219011344069620",33.95,7.70,0,331.53,373.01,10.7,8.4,0.053,906585.6,906585.6,3265,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313305,1909281.00
04/27/2017 13:15,2,0.264,ACTIVE,212.16,337.24,59.970,1493313303,"201051344000633","219011344069620",28.92,3.00,0,311.99,353.47,7.8,5.6,0.022,671742.6,671742.6,3297,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313306,1909282.00
04/27/2017 13:15,2,0.287,ACTIVE,211.93,335.14,59.959,1493313303,"201051344000469","219011344069620",30.38,1.50,0,327.62,348.96,8.9,6.7,0.018,674718.4,674718.4,3283,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313307,1909283.00
04/27/2017 13:15,2,0.221,ACTIVE,211.25,334.54,59.965,1493313303,"201051344000646","219011344069620",27.33,3.70,0,294.56,338.44,6.1,4.0,0.009,668351.4,668351.4,3290,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313308,1909284.00
04/27/2017 13:15,2,0.303,ACTIVE,210.35,351.97,59.970,1493313303,"274151322000052","219011344069620",32.62,7.30,0,330.93,363.69,10.0,7.7,0.053,939646.2,939646.2,3267,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313309,1909285.00
04/27/2017 13:15,2,0.203,ACTIVE,211.70,334.54,59.965,1493313303,"201051344000585","219011344069620",28.75,4.00,0,294.86,338.74,5.9,3.8,0.013,679561.4,679561.4,3291,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313310,1909286.00
04/27/2017 13:15,2,0.229,ACTIVE,211.70,333.63,59.970,1493313303,"201051344001230","219011344069620",24.97,3.70,0,295.16,336.64,5.8,3.6,0.009,672737.5,672737.5,3293,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313311,1909287.00
04/27/2017 13:15,2,0.236,ACTIVE,212.16,335.14,60.007,1493313303,"201051344000582","219011344069620",26.34,3.00,0,296.06,338.74,6.3,4.2,0.009,662672.0,662672.0,3285,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313312,1909288.00
04/27/2017 13:15,2,0.252,ACTIVE,211.03,333.63,59.965,1493313303,"201051344000955","219011344069620",26.94,4.50,0,294.86,338.14,6.9,4.7,0.013,681162.6,681162.6,3292,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313313,1909289.00
04/27/2017 13:15,2,0.135,ACTIVE,211.03,335.44,59.959,1493313303,"274151322000094","219011344069620",30.49,5.50,0,331.23,346.86,4.2,2.1,0.022,767690.6,767690.6,3378,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313314,1909290.00
04/27/2017 13:15,2,0.301,ACTIVE,211.70,335.14,59.970,1493313303,"201051344000579","219011344069620",30.55,3.70,0,328.52,340.25,9.4,7.1,0.027,692279.3,692279.3,3286,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313315,1909291.00
04/27/2017 13:15,2,0.221,ACTIVE,211.48,333.03,59.954,1493313303,"201051344000890","219011344069620",28.73,4.00,0,295.46,338.14,6.5,4.3,0.013,674987.0,674987.0,3289,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313316,1909292.00
04/27/2017 13:15,2,0.236,ACTIVE,211.70,334.54,59.991,1493313303,"201051344000438","219011344069620",27.59,3.70,0,295.16,339.34,6.6,4.4,0.013,677901.8,677901.8,3285,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313316,1909293.00
04/27/2017 13:15,2,0.256,ALERT,211.48,302.98,59.996,1493313303,"201051344000417","219011344069620",19.14,3.70,0,294.86,357.08,5.0,2.9,0.000,636734.1,636734.1,3300,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,20,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313318,1909294.00
04/27/2017 13:15,2,0.416,ACTIVE,211.03,346.56,59.965,1493313303,"274151322000083","219011344069620",32.03,7.30,0,330.63,375.41,13.6,11.2,0.080,930098.0,930098.0,3270,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313319,1909295.00
04/27/2017 13:15,2,0.188,ACTIVE,211.70,346.56,59.965,1493313303,"274151322000076","219011344069620",32.20,6.70,0,332.73,357.38,6.1,4.0,0.027,991499.6,991499.6,3266,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313320,1909296.00
04/27/2017 13:15,2,0.236,ACTIVE,211.48,334.84,59.938,1493313303,"201051344000868","219011344069620",30.75,1.50,0,328.52,349.86,7.4,5.2,0.018,673260.5,673260.5,3283,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313321,1909297.00
04/27/2017 13:15,2,0.270,ACTIVE,210.80,339.34,59.986,1493313303,"274151322000095","219011344069620",31.17,6.30,0,330.33,346.86,8.6,6.3,0.044,981908.8,981908.8,3272,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313322,1909298.00
04/27/2017 13:15,2,0.248,ALERT,211.70,336.04,59.970,1493313303,"201051344000988","219011344069620",19.58,3.00,0,293.06,339.34,4.9,2.8,0.009,611686.6,611686.6,3300,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313324,1909299.00
04/27/2017 13:15,2,0.207,ACTIVE,211.48,333.63,59.959,1493313303,"201051344001025","219011344069620",27.35,3.30,0,294.56,338.14,5.8,3.6,0.004,677187.5,677187.5,3293,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313324,1909300.00
04/27/2017 13:15,2,0.336,ACTIVE,211.48,348.06,59.981,1493313303,"201051344000458","219011344069620",32.30,4.00,0,330.63,356.78,11.1,8.8,0.044,685462.9,685462.9,3278,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313325,1909301.00
04/27/2017 13:15,2,0.307,ACTIVE,212.16,374.51,59.954,1493313303,"201051344000853","219011344069620",34.97,3.30,0,333.03,381.73,10.9,8.6,0.044,685900.0,685900.0,3283,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313326,1909302.00
04/27/2017 13:15,2,0.227,ACTIVE,211.93,335.14,59.959,1493313303,"201051344000685","219011344069620",25.86,3.70,0,295.16,339.34,6.0,3.9,0.009,677930.8,677930.8,3294,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313327,1909303.00
04/27/2017 13:15,2,0.217,ACTIVE,211.48,334.54,59.965,1493313303,"201051344000917","219011344069620",26.04,4.00,0,294.26,339.34,5.8,3.6,0.013,674544.2,674544.2,3296,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313328,1909304.00
04/27/2017 13:15,2,0.188,ACTIVE,211.70,334.54,59.965,1493313303,"201051344001145","219011344069620",29.06,3.70,0,295.16,338.14,5.5,3.4,0.013,682385.9,682385.9,3293,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313329,1909305.00
04/27/2017 13:15,2,0.246,ACTIVE,211.48,334.54,59.965,1493313303,"201051344000651","219011344069620",25.72,2.50,0,295.16,339.04,6.4,4.3,0.004,671191.1,671191.1,3291,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313330,1909306.00
04/27/2017 13:15,2,0.189,ACTIVE,210.57,333.93,59.965,1493313303,"274151322000088","219011344069620",28.09,6.70,0,329.73,338.44,5.4,3.3,0.027,891506.0,891506.0,3271,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313331,1909307.00
04/27/2017 13:15,2,0.127,ACTIVE,211.70,334.84,59.959,1493313303,"274151322000068","219011344069620",30.12,7.00,0,331.83,338.14,3.8,1.8,0.004,768051.5,768051.5,3377,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313332,1909308.00
04/27/2017 13:15,2,0.252,ACTIVE,211.48,347.76,59.959,1493313303,"201051344000594","219011344069620",32.16,3.70,0,330.03,356.78,8.3,6.1,0.022,687386.0,687386.0,3288,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313334,1909309.00
04/27/2017 13:15,2,0.217,ACTIVE,211.70,333.93,59.965,1493313303,"201051344001203","219011344069620",25.64,3.30,0,295.76,339.65,5.6,3.5,0.009,675529.4,675529.4,3292,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313335,1909310.00
04/27/2017 13:15,2,0.197,ACTIVE,210.57,367.00,59.965,1493313303,"274151322000054","219011344069620",34.35,8.50,0,330.93,373.61,6.9,4.8,0.022,909610.0,909610.0,3264,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313336,1909311.00
04/27/2017 13:15,2,0.238,ACTIVE,211.93,334.84,59.965,1493313303,"201051344000867","219011344069620",28.15,3.00,0,315.60,350.47,6.8,4.6,0.013,672197.9,672197.9,3292,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313337,1909312.00
04/27/2017 13:15,2,0.260,ACTIVE,211.70,334.84,59.965,1493313303,"201051344001093","219011344069620",27.21,4.00,0,295.76,339.34,7.2,5.0,0.013,674368.7,674368.7,3290,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313338,1909313.00
04/27/2017 13:15,2,1.498,ACTIVE,211.70,342.65,59.944,1493313303,"201051344000900","219011344069620",22.09,2.50,0,328.52,359.78,33.5,30.5,0.278,693403.4,693403.4,3284,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313339,1909314.00
04/27/2017 13:15,2,0.494,ACTIVE,211.93,343.85,59.938,1493313303,"201051344000648","219011344069620",31.65,2.00,0,330.93,373.31,15.8,13.4,0.080,682834.8,682834.8,3282,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313339,1909315.00
04/27/2017 13:15,2,0.668,ACTIVE,211.93,375.41,59.959,1493313303,"201051344000569","219011344069620",34.75,3.70,0,329.73,389.54,23.5,20.8,0.159,695756.2,695756.2,3274,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313340,1909316.00
04/27/2017 13:15,2,0.336,ACTIVE,211.70,335.14,59.938,1493313303,"201051344000983","219011344069620",30.83,3.00,0,330.63,355.88,10.5,8.2,0.049,686385.6,686385.6,3282,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313341,1909317.00
04/27/2017 13:15,2,0.244,ACTIVE,211.70,335.14,59.970,1493313303,"201051344001158","219011344069620",28.75,2.50,0,328.82,339.65,7.1,4.9,0.018,672047.2,672047.2,3287,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313342,1909318.00
04/27/2017 13:15,2,1.754,ACTIVE,212.38,361.89,59.975,1493313303,"201051344000576","219011344069620",32.36,3.30,0,337.84,390.14,57.5,53.6,0.464,686254.0,686254.0,3285,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313343,1909319.00
04/27/2017 13:15,2,0.221,ACTIVE,211.03,335.14,59.975,1493313303,"274151322000087","219011344069620",28.80,8.50,0,330.03,339.04,6.4,4.3,0.018,881708.9,881708.9,3330,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313344,1909320.00
04/27/2017 13:15,2,0.205,ACTIVE,211.03,332.73,59.970,1493313303,"201051344001135","219011344069620",26.20,4.00,0,295.46,337.24,5.5,3.3,0.009,666811.0,666811.0,3288,0,0,0,L,1122011218,1,120.88,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493313345,1909321.00
04/27/2017 13:30,2,0.506,ACTIVE,211.93,367.90,59.991,1493314203,"201051344000645","219011344069620",34.17,3.70,0,331.83,384.73,17.6,15.0,0.110,685351.2,685351.2,3281,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314204,1909322.00
04/27/2017 13:30,2,0.232,ACTIVE,211.03,357.68,59.996,1493314203,"274151322000085","219011344069620",33.26,8.00,0,331.83,371.81,7.8,5.7,0.031,906587.2,906587.2,3266,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314205,1909323.00
04/27/2017 13:30,2,0.213,ACTIVE,212.16,337.54,59.991,1493314203,"201051344000633","219011344069620",29.26,3.00,0,329.43,342.35,6.3,4.2,0.009,671743.7,671743.7,3298,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314206,1909324.00
04/27/2017 13:30,2,0.256,ACTIVE,211.70,335.44,59.981,1493314203,"201051344000469","219011344069620",29.34,1.50,0,328.82,346.86,7.6,5.4,0.018,674719.9,674719.9,3284,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314207,1909325.00
04/27/2017 13:30,2,0.191,ALERT,211.48,334.24,60.018,1493314203,"201051344000646","219011344069620",24.87,4.00,0,295.16,342.35,4.8,2.7,0.000,668352.2,668352.2,3291,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314208,1909326.00
04/27/2017 13:30,2,0.225,ACTIVE,210.80,341.45,59.996,1493314203,"274151322000052","219011344069620",31.63,7.30,0,330.93,355.88,7.2,5.0,0.027,939647.6,939647.6,3268,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314209,1909327.00
04/27/2017 13:30,2,0.172,ACTIVE,211.70,334.84,60.023,1493314203,"201051344000585","219011344069620",26.78,4.00,0,308.09,355.28,4.7,2.6,0.004,679562.1,679562.1,3292,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314210,1909328.00
04/27/2017 13:30,2,0.207,ALERT,211.70,313.50,60.012,1493314203,"201051344001230","219011344069620",20.93,3.70,0,295.46,348.06,4.4,2.3,0.000,672738.2,672738.2,3294,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314212,1909329.00
04/27/2017 13:30,2,0.211,ALERT,212.16,325.52,59.996,1493314203,"201051344000582","219011344069620",23.26,3.00,0,296.66,341.45,5.0,2.9,0.000,662672.8,662672.8,3286,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314214,1909330.00
04/27/2017 13:30,2,0.230,ALERT,211.03,333.63,60.002,1493314203,"201051344000955","219011344069620",23.89,4.50,0,295.76,344.15,5.6,3.5,0.000,681163.6,681163.6,3293,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314216,1909331.00
04/27/2017 13:30,2,0.094,ACTIVE,210.80,334.54,59.996,1493314203,"274151322000094","219011344069620",29.56,5.50,0,331.53,337.24,2.8,0.8,0.013,767690.9,767690.9,3379,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314217,1909332.00
04/27/2017 13:30,2,0.273,ACTIVE,211.70,334.84,59.986,1493314203,"201051344000579","219011344069620",28.51,4.00,0,330.33,340.85,8.0,5.8,0.013,692280.8,692280.8,3287,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314218,1909333.00
04/27/2017 13:30,2,0.191,ALERT,211.70,333.93,60.023,1493314203,"201051344000890","219011344069620",26.96,4.00,0,295.76,347.46,5.2,3.1,0.000,674987.9,674987.9,3290,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314220,1909334.00
04/27/2017 13:30,2,0.219,ALERT,211.93,321.61,59.996,1493314203,"201051344000438","219011344069620",23.72,3.70,0,295.46,342.95,5.3,3.2,0.000,677902.6,677902.6,3286,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314221,1909335.00
04/27/2017 13:30,2,0.229,ALERT,211.70,297.57,59.975,1493314203,"201051344000417","219011344069620",19.02,3.70,0,295.46,334.24,4.4,2.4,0.000,636734.7,636734.7,3302,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314223,1909336.00
04/27/2017 13:30,2,0.314,ACTIVE,210.80,338.44,59.981,1493314203,"274151322000083","219011344069620",31.17,7.00,0,331.53,353.17,9.9,7.7,0.053,930100.2,930100.2,3271,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314224,1909337.00
04/27/2017 13:30,2,0.156,ACTIVE,211.25,334.84,59.991,1493314203,"274151322000076","219011344069620",30.38,7.00,0,332.13,350.47,4.8,2.7,0.018,991500.4,991500.4,3267,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314225,1909338.00
04/27/2017 13:30,2,0.203,ACTIVE,211.48,335.14,59.991,1493314203,"201051344000868","219011344069620",28.71,1.50,0,329.73,340.55,6.0,3.8,0.013,673261.6,673261.6,3284,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314226,1909339.00
04/27/2017 13:30,2,0.195,ACTIVE,210.80,335.14,59.991,1493314203,"274151322000095","219011344069620",30.26,6.30,0,331.53,342.35,6.0,3.9,0.027,981909.9,981909.9,3273,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314227,1909340.00
04/27/2017 13:30,2,0.205,ACTIVE,211.48,336.34,59.949,1493314203,"201051344000988","219011344069620",19.72,3.00,0,325.52,347.46,4.1,2.1,0.000,611687.1,611687.1,3302,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314228,1909341.00
04/27/2017 13:30,2,0.178,ALERT,211.48,332.43,59.991,1493314203,"201051344001025","219011344069620",26.08,3.30,0,296.06,342.65,4.7,2.6,0.000,677188.2,677188.2,3294,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314230,1909342.00
04/27/2017 13:30,2,0.295,ACTIVE,211.48,335.74,60.007,1493314203,"201051344000458","219011344069620",31.03,4.00,0,330.93,353.17,9.3,7.1,0.031,685464.8,685464.8,3279,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314231,1909343.00
04/27/2017 13:30,2,0.301,ACTIVE,212.16,367.30,59.996,1493314203,"201051344000853","219011344069620",34.23,3.00,0,332.73,379.62,10.4,8.2,0.040,685902.1,685902.1,3284,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314231,1909344.00
04/27/2017 13:30,2,0.186,ALERT,211.93,329.13,60.002,1493314203,"201051344000685","219011344069620",24.57,3.70,0,294.56,344.45,4.7,2.6,0.000,677931.5,677931.5,3295,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314233,1909345.00
04/27/2017 13:30,2,0.178,ALERT,211.70,334.84,60.007,1493314203,"201051344000917","219011344069620",25.58,4.00,0,294.56,352.57,4.6,2.5,0.000,674544.9,674544.9,3297,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314235,1909346.00
04/27/2017 13:30,2,0.156,ACTIVE,211.93,335.44,59.965,1493314203,"201051344001145","219011344069620",27.29,3.30,0,308.69,356.48,4.4,2.3,0.000,682386.6,682386.6,3294,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314236,1909347.00
04/27/2017 13:30,2,0.213,ALERT,211.70,317.70,59.959,1493314203,"201051344000651","219011344069620",23.66,2.50,0,294.26,339.65,5.2,3.0,0.000,671192.0,671192.0,3292,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314238,1909348.00
04/27/2017 13:30,2,0.139,ACTIVE,210.57,334.24,59.959,1493314203,"274151322000088","219011344069620",26.88,7.00,0,330.33,338.14,3.8,1.8,0.009,891506.6,891506.6,3272,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314239,1909349.00
04/27/2017 13:30,2,0.092,ACTIVE,211.70,335.14,59.991,1493314203,"274151322000068","219011344069620",29.22,7.00,0,332.73,338.14,2.7,0.7,0.004,768051.7,768051.7,3378,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314240,1909350.00
04/27/2017 13:30,2,0.164,ALERT,211.25,332.73,59.991,1493314203,"201051344001135","219011344069620",27.04,4.00,0,295.76,337.24,4.5,2.4,0.004,666811.7,666811.7,3289,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314242,1909351.00
04/27/2017 13:30,2,0.232,ACTIVE,211.03,335.14,59.970,1493314203,"201051344000594","219011344069620",30.16,3.70,0,329.43,352.27,7.2,5.0,0.022,687387.3,687387.3,3289,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314242,1909352.00
04/27/2017 13:30,2,0.184,ALERT,211.70,329.13,60.002,1493314203,"201051344001203","219011344069620",24.27,3.30,0,295.16,338.74,4.5,2.5,0.000,675530.0,675530.0,3293,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314244,1909353.00
04/27/2017 13:30,2,0.170,ACTIVE,211.03,338.44,60.007,1493314203,"274151322000054","219011344069620",31.39,8.50,0,330.93,370.90,5.4,3.3,0.018,909611.0,909611.0,3265,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314245,1909354.00
04/27/2017 13:30,2,0.193,ACTIVE,211.70,334.54,60.002,1493314203,"201051344000867","219011344069620",28.78,3.30,0,322.81,346.26,5.7,3.5,0.004,672198.8,672198.8,3293,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314246,1909355.00
04/27/2017 13:30,2,0.225,ALERT,211.70,334.84,59.991,1493314203,"201051344001093","219011344069620",26.76,4.00,0,294.86,341.15,6.1,4.0,0.004,674369.8,674369.8,3291,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314248,1909356.00
04/27/2017 13:30,2,1.178,ACTIVE,211.48,341.75,59.996,1493314203,"201051344000900","219011344069620",21.75,2.50,0,328.22,358.88,26.0,23.2,0.212,693409.9,693409.9,3285,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314249,1909357.00
04/27/2017 13:30,2,0.414,ACTIVE,211.70,348.96,59.986,1493314203,"201051344000648","219011344069620",32.34,2.00,0,330.93,366.70,13.6,11.2,0.066,682837.7,682837.7,3283,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314250,1909358.00
04/27/2017 13:30,2,0.539,ACTIVE,211.70,373.61,60.012,1493314203,"201051344000569","219011344069620",34.69,3.30,0,330.33,387.14,19.0,16.4,0.110,695760.7,695760.7,3275,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314251,1909359.00
04/27/2017 13:30,2,0.277,ACTIVE,211.48,344.15,60.007,1493314203,"201051344000983","219011344069620",31.83,3.30,0,330.03,357.38,9.0,6.8,0.022,686387.4,686387.4,3283,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314252,1909360.00
04/27/2017 13:30,2,0.221,ACTIVE,211.70,335.14,59.996,1493314203,"201051344001158","219011344069620",27.10,2.50,0,329.13,340.55,6.1,3.9,0.009,672048.2,672048.2,3288,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314253,1909361.00
04/27/2017 13:30,2,1.395,ACTIVE,212.16,356.18,60.007,1493314203,"201051344000576","219011344069620",32.03,3.30,0,337.24,386.23,45.3,41.8,0.358,686265.4,686265.4,3286,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314254,1909362.00
04/27/2017 13:30,2,0.172,ACTIVE,211.03,334.54,59.996,1493314203,"274151322000087","219011344069620",27.85,9.00,0,330.93,339.04,4.9,2.8,0.018,881709.7,881709.7,3331,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493314255,1909363.00
04/27/2017 13:45,2,0.641,ACTIVE,211.93,374.51,59.975,1493315103,"201051344000645","219011344069620",34.69,3.70,0,331.53,385.33,22.6,19.8,0.141,685355.1,685355.1,3282,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315104,1909364.00
04/27/2017 13:45,2,0.279,ACTIVE,210.80,364.29,59.996,1493315103,"274151322000085","219011344069620",33.91,8.50,0,332.43,368.80,9.6,7.4,0.044,906588.6,906588.6,3267,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315105,1909365.00
04/27/2017 13:45,2,0.258,ALERT,211.70,336.64,59.986,1493315103,"201051344000633","219011344069620",28.51,3.00,0,294.56,340.55,7.5,5.3,0.022,671744.7,671744.7,3299,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315107,1909366.00
04/27/2017 13:45,2,0.279,ACTIVE,211.48,337.54,59.949,1493315103,"201051344000469","219011344069620",31.11,1.50,0,318.30,347.76,8.9,6.6,0.031,674721.2,674721.2,3285,0,0,0,L,1122011218,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315108,1909367.00
