ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 13:45,2,0.217,ALERT,211.03,334.54,59.970,1493315103,"201051344000646","219011344069620",26.22,4.00,0,295.76,362.79,5.8,3.7,0.004,668352.9,668352.9,3293,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,7,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315110,1909368.00
04/27/2017 13:45,2,0.271,ACTIVE,210.35,344.45,59.981,1493315103,"274151322000052","219011344069620",31.89,7.70,0,330.63,354.07,8.8,6.6,0.040,939648.9,939648.9,3269,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315111,1909369.00
04/27/2017 13:45,2,0.193,ALERT,211.70,335.44,60.007,1493315103,"201051344000585","219011344069620",28.17,4.00,0,295.16,348.36,5.5,3.4,0.009,679562.8,679562.8,3293,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315113,1909370.00
04/27/2017 13:45,2,0.199,ACTIVE,211.48,333.93,59.959,1493315103,"201051344001230","219011344069620",26.88,4.00,0,295.76,349.26,5.5,3.4,0.004,672738.9,672738.9,3296,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315114,1909371.00
04/27/2017 13:45,2,0.219,ACTIVE,211.93,335.14,59.986,1493315103,"201051344000582","219011344069620",26.34,3.00,0,296.66,349.56,5.9,3.7,0.004,662673.5,662673.5,3288,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315115,1909372.00
04/27/2017 13:45,2,0.236,ACTIVE,211.03,333.33,60.007,1493315103,"201051344000955","219011344069620",26.58,4.00,0,295.76,337.84,6.4,4.2,0.000,681164.4,681164.4,3295,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315116,1909373.00
04/27/2017 13:45,2,0.117,ACTIVE,210.57,334.54,59.986,1493315103,"274151322000094","219011344069620",30.04,6.00,0,329.13,339.95,3.6,1.5,0.013,767691.1,767691.1,3380,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315117,1909374.00
04/27/2017 13:45,2,0.299,ACTIVE,211.48,335.74,60.012,1493315103,"201051344000579","219011344069620",30.77,3.70,0,329.43,340.55,9.4,7.1,0.027,692282.3,692282.3,3288,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315118,1909375.00
04/27/2017 13:45,2,0.213,ACTIVE,211.25,333.63,59.970,1493315103,"201051344000890","219011344069620",28.19,4.00,0,296.06,345.66,6.1,4.0,0.004,674988.7,674988.7,3292,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315119,1909376.00
04/27/2017 13:45,2,0.232,ALERT,211.48,334.54,59.996,1493315103,"201051344000438","219011344069620",26.20,3.70,0,295.76,360.69,6.2,4.0,0.004,677903.5,677903.5,3288,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315120,1909377.00
04/27/2017 13:45,2,0.240,ACTIVE,211.48,297.57,59.996,1493315103,"201051344000417","219011344069620",19.74,3.70,0,295.16,299.97,4.8,2.7,0.000,636735.3,636735.3,3304,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315121,1909378.00
04/27/2017 13:45,2,0.385,ACTIVE,210.57,336.94,59.965,1493315103,"274151322000083","219011344069620",30.97,7.30,0,331.23,345.36,12.1,9.8,0.066,930102.2,930102.2,3272,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315122,1909379.00
04/27/2017 13:45,2,0.180,ACTIVE,211.25,338.74,59.975,1493315103,"274151322000076","219011344069620",31.35,7.30,0,331.83,343.85,5.8,3.6,0.027,991501.1,991501.1,3268,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315123,1909380.00
04/27/2017 13:45,2,0.232,ALERT,211.25,335.14,60.002,1493315103,"201051344000868","219011344069620",30.47,2.00,0,298.17,339.34,7.2,5.0,0.018,673262.5,673262.5,3285,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315125,1909381.00
04/27/2017 13:45,2,0.238,ACTIVE,210.57,334.24,59.954,1493315103,"274151322000095","219011344069620",30.75,6.70,0,330.93,342.65,7.5,5.3,0.040,981911.0,981911.0,3274,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315126,1909382.00
04/27/2017 13:45,2,0.246,ALERT,211.25,336.64,59.954,1493315103,"201051344000988","219011344069620",19.48,3.00,0,294.26,339.04,4.9,2.8,0.018,611687.7,611687.7,3303,0,0,0,L,1122011218,0,120.42,121.33,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315128,1909383.00
04/27/2017 13:45,2,0.184,ACTIVE,211.25,333.33,60.002,1493315103,"201051344001025","219011344069620",28.57,3.70,0,295.16,348.06,5.4,3.3,0.013,677188.9,677188.9,3296,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315129,1909384.00
04/27/2017 13:45,2,0.332,ACTIVE,211.48,347.16,60.007,1493315103,"201051344000458","219011344069620",32.18,4.00,0,331.23,354.67,10.9,8.6,0.040,685466.6,685466.6,3280,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315130,1909385.00
04/27/2017 13:45,2,0.307,ACTIVE,211.93,374.81,59.959,1493315103,"201051344000853","219011344069620",35.03,3.30,0,332.43,383.53,10.9,8.6,0.044,685904.2,685904.2,3285,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315130,1909386.00
04/27/2017 13:45,2,0.223,ALERT,211.70,336.04,59.959,1493315103,"201051344000685","219011344069620",24.71,3.70,0,295.76,341.15,5.6,3.5,0.004,677932.2,677932.2,3297,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315132,1909387.00
04/27/2017 13:45,2,0.213,ALERT,211.70,335.44,59.996,1493315103,"201051344000917","219011344069620",25.33,4.50,0,294.56,365.80,5.5,3.3,0.004,674545.5,674545.5,3299,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315134,1909388.00
04/27/2017 13:45,2,0.186,ALERT,211.93,334.84,59.986,1493315103,"201051344001145","219011344069620",27.33,3.30,0,296.36,339.65,5.2,3.0,0.004,682387.2,682387.2,3295,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315136,1909389.00
04/27/2017 13:45,2,0.242,ALERT,211.70,334.84,60.002,1493315103,"201051344000651","219011344069620",24.77,3.00,0,295.16,363.09,6.1,4.0,0.004,671192.8,671192.8,3294,0,0,0,L,1122011218,0,121.55,120.65,0002,0,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315138,1909390.00
04/27/2017 13:45,2,0.176,ACTIVE,210.35,333.03,59.996,1493315103,"274151322000088","219011344069620",27.21,7.00,0,329.43,338.14,4.8,2.7,0.013,891507.0,891507.0,3273,0,0,0,L,1151911521,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315139,1909391.00
04/27/2017 13:45,2,0.113,ACTIVE,211.25,334.54,59.996,1493315103,"274151322000068","219011344069620",29.82,7.30,0,314.70,350.47,3.4,1.4,0.009,768052.0,768052.0,3379,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315140,1909392.00
04/27/2017 13:45,2,0.182,ACTIVE,211.03,333.33,59.996,1493315103,"201051344001135","219011344069620",28.37,4.00,0,295.76,339.65,5.3,3.2,0.009,666812.3,666812.3,3291,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315140,1909393.00
04/27/2017 13:45,2,0.252,ACTIVE,211.03,348.96,60.002,1493315103,"201051344000594","219011344069620",32.28,4.00,0,326.72,353.47,8.3,6.1,0.027,687388.6,687388.6,3290,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315141,1909394.00
04/27/2017 13:45,2,0.217,ALERT,211.70,334.24,59.975,1493315103,"201051344001203","219011344069620",24.33,3.30,0,295.46,344.45,5.3,3.2,0.004,675530.7,675530.7,3295,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315143,1909395.00
04/27/2017 13:45,2,0.193,ACTIVE,210.35,362.49,59.975,1493315103,"274151322000054","219011344069620",33.89,8.00,0,330.33,367.90,6.7,4.5,0.018,909611.9,909611.9,3266,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315144,1909396.00
04/27/2017 13:45,2,0.232,ALERT,211.48,334.24,59.970,1493315103,"201051344000867","219011344069620",27.51,3.30,0,296.06,339.34,6.5,4.4,0.013,672199.7,672199.7,3294,0,0,0,L,1122011218,0,120.88,120.88,0002,0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315146,1909397.00
04/27/2017 13:45,2,0.258,ACTIVE,211.48,334.54,59.991,1493315103,"201051344001093","219011344069620",26.68,4.00,0,295.76,348.96,7.0,4.8,0.004,674370.8,674370.8,3293,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315147,1909398.00
04/27/2017 13:45,2,1.500,ACTIVE,211.25,343.85,60.007,1493315103,"201051344000900","219011344069620",22.01,2.50,0,327.92,357.98,33.5,30.4,0.274,693416.0,693416.0,3286,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315148,1909399.00
04/27/2017 13:45,2,0.516,ACTIVE,211.48,348.06,60.012,1493315103,"201051344000648","219011344069620",32.14,2.50,0,330.93,372.41,16.9,14.3,0.093,682840.7,682840.7,3284,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315149,1909400.00
04/27/2017 13:45,2,0.682,ACTIVE,211.48,377.82,59.991,1493315103,"201051344000569","219011344069620",35.03,3.70,0,330.33,388.34,24.1,21.4,0.159,695765.1,695765.1,3276,0,0,0,L,1122011218,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315150,1909401.00
04/27/2017 13:45,2,0.334,ACTIVE,211.25,335.74,59.975,1493315103,"201051344000983","219011344069620",30.87,3.00,0,330.63,359.18,10.5,8.2,0.049,686389.1,686389.1,3284,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315151,1909402.00
04/27/2017 13:45,2,0.240,ACTIVE,211.25,335.14,59.996,1493315103,"201051344001158","219011344069620",29.40,2.50,0,312.59,352.57,7.2,5.0,0.022,672049.2,672049.2,3289,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315151,1909403.00
04/27/2017 13:45,2,1.781,ACTIVE,211.93,362.79,59.970,1493315103,"201051344000576","219011344069620",32.46,3.30,0,331.83,388.04,58.6,54.7,0.477,686276.5,686276.5,3287,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315152,1909404.00
04/27/2017 13:45,2,0.209,ACTIVE,210.80,334.84,60.002,1493315103,"274151322000087","219011344069620",28.55,9.00,0,330.93,338.74,6.1,3.9,0.022,881710.5,881710.5,3332,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493315153,1909405.00
04/27/2017 14:00,2,0.822,ACTIVE,212.16,379.32,59.949,1493316003,"201051344000645","219011344069620",35.07,3.70,0,330.63,393.45,29.2,26.3,0.203,685360.6,685360.6,3283,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316005,1909406.00
04/27/2017 14:00,2,0.375,ACTIVE,211.03,367.00,59.975,1493316003,"274151322000085","219011344069620",34.27,8.50,0,331.83,375.11,13.0,10.6,0.066,906590.7,906590.7,3268,0,0,0,L,1151911521,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316006,1909407.00
04/27/2017 14:00,2,0.281,ACTIVE,212.16,339.34,59.981,1493316003,"201051344000633","219011344069620",31.27,3.00,0,326.12,350.17,9.0,6.8,0.027,671746.2,671746.2,3301,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316006,1909408.00
04/27/2017 14:00,2,0.326,ACTIVE,211.93,338.14,59.986,1493316003,"201051344000469","219011344069620",31.13,1.50,0,330.03,354.97,10.4,8.1,0.040,674723.0,674723.0,3286,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316007,1909409.00
04/27/2017 14:00,2,0.234,ACTIVE,211.48,334.84,59.996,1493316003,"201051344000646","219011344069620",29.24,4.00,0,294.86,338.74,7.0,4.8,0.018,668353.9,668353.9,3295,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316008,1909410.00
04/27/2017 14:00,2,0.340,ACTIVE,210.35,351.97,59.954,1493316003,"274151322000052","219011344069620",32.62,7.70,0,330.33,358.28,11.2,8.9,0.066,939650.7,939650.7,3270,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316009,1909411.00
04/27/2017 14:00,2,0.232,ACTIVE,211.70,335.14,59.991,1493316003,"201051344000585","219011344069620",28.90,4.00,0,294.86,339.34,6.8,4.7,0.018,679563.8,679563.8,3295,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316010,1909412.00
04/27/2017 14:00,2,0.270,ALERT,211.48,334.54,59.965,1493316003,"201051344001230","219011344069620",30.57,3.70,0,295.46,338.14,8.4,6.2,0.031,672740.0,672740.0,3297,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316012,1909413.00
04/27/2017 14:00,2,0.258,ALERT,212.16,335.44,59.954,1493316003,"201051344000582","219011344069620",28.51,2.50,0,296.66,339.04,7.5,5.3,0.018,662674.6,662674.6,3289,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316014,1909414.00
04/27/2017 14:00,2,0.277,ALERT,211.25,333.63,59.928,1493316003,"201051344000955","219011344069620",28.73,4.00,0,295.76,339.04,8.1,5.9,0.013,681165.7,681165.7,3296,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316016,1909415.00
04/27/2017 14:00,2,0.178,ACTIVE,211.03,373.61,59.965,1493316003,"274151322000094","219011344069620",34.99,6.30,0,331.23,376.92,6.4,4.2,0.035,767691.7,767691.7,3381,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316016,1909416.00
04/27/2017 14:00,2,0.363,ACTIVE,211.70,346.86,59.965,1493316003,"201051344000579","219011344069620",32.08,3.70,0,330.03,351.37,11.9,9.6,0.049,692284.4,692284.4,3289,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316017,1909417.00
04/27/2017 14:00,2,0.250,ALERT,211.48,333.93,59.959,1493316003,"201051344000890","219011344069620",30.43,4.00,0,296.06,338.44,7.7,5.5,0.013,674989.8,674989.8,3293,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316019,1909418.00
04/27/2017 14:00,2,0.271,ACTIVE,211.70,335.14,59.981,1493316003,"201051344000438","219011344069620",29.16,3.70,0,295.16,338.44,8.0,5.8,0.013,677904.7,677904.7,3290,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316020,1909419.00
04/27/2017 14:00,2,0.281,ALERT,211.93,335.14,60.007,1493316003,"201051344000417","219011344069620",19.70,4.00,0,294.26,351.37,5.6,3.5,0.009,636736.0,636736.0,3305,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316022,1909420.00
04/27/2017 14:00,2,0.426,ACTIVE,210.80,361.89,59.986,1493316003,"274151322000083","219011344069620",33.48,7.70,0,330.63,369.40,14.4,12.0,0.084,930104.8,930104.8,3273,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316023,1909421.00
04/27/2017 14:00,2,0.193,ACTIVE,211.03,354.07,59.938,1493316003,"274151322000076","219011344069620",32.90,7.30,0,333.33,357.08,6.4,4.3,0.027,991502.1,991502.1,3269,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316024,1909422.00
04/27/2017 14:00,2,0.287,ACTIVE,211.70,336.04,59.996,1493316003,"201051344000868","219011344069620",30.99,1.50,0,329.73,357.38,9.1,6.8,0.031,673264.0,673264.0,3287,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316025,1909423.00
04/27/2017 14:00,2,0.309,ACTIVE,210.57,345.06,59.981,1493316003,"274151322000095","219011344069620",31.93,6.70,0,330.93,354.37,9.9,7.7,0.057,981912.5,981912.5,3275,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316025,1909424.00
04/27/2017 14:00,2,0.307,ACTIVE,211.48,336.94,59.996,1493316003,"201051344000988","219011344069620",20.04,2.50,0,323.41,349.56,6.3,4.1,0.031,611688.5,611688.5,3305,0,0,0,L,1122011218,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316026,1909425.00
04/27/2017 14:00,2,0.240,ALERT,211.25,333.33,59.965,1493316003,"201051344001025","219011344069620",27.99,3.30,0,295.16,338.74,6.8,4.7,0.013,677189.8,677189.8,3297,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316028,1909426.00
04/27/2017 14:00,2,0.410,ACTIVE,211.48,348.96,60.023,1493316003,"201051344000458","219011344069620",32.28,4.00,0,331.53,359.78,13.4,11.0,0.066,685469.0,685469.0,3281,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316029,1909427.00
04/27/2017 14:00,2,0.529,ACTIVE,212.16,357.08,59.996,1493316003,"201051344000853","219011344069620",32.88,3.00,0,332.73,389.84,17.7,15.2,0.110,685906.9,685906.9,3286,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316030,1909428.00
04/27/2017 14:00,2,0.250,ACTIVE,211.93,335.74,59.959,1493316003,"201051344000685","219011344069620",28.21,3.30,0,295.46,339.04,7.2,5.0,0.013,677933.2,677933.2,3299,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316031,1909429.00
04/27/2017 14:00,2,0.275,ACTIVE,211.70,338.44,59.996,1493316003,"201051344000917","219011344069620",31.13,4.00,0,294.26,349.86,8.7,6.5,0.031,674546.7,674546.7,3301,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316032,1909430.00
04/27/2017 14:00,2,0.252,ACTIVE,211.93,337.84,59.970,1493316003,"201051344001145","219011344069620",31.21,3.30,0,295.76,346.56,8.0,5.8,0.027,682388.3,682388.3,3297,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316033,1909431.00
04/27/2017 14:00,2,0.271,ACTIVE,211.70,335.14,59.981,1493316003,"201051344000651","219011344069620",27.79,2.50,0,294.86,337.84,7.7,5.5,0.009,671193.9,671193.9,3296,0,0,0,L,1122011218,0,121.55,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316034,1909432.00
04/27/2017 14:00,2,0.219,ACTIVE,210.35,332.73,59.981,1493316003,"274151322000088","219011344069620",28.13,7.00,0,329.43,338.44,6.3,4.1,0.022,891507.9,891507.9,3274,0,0,0,L,1151911521,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316035,1909433.00
04/27/2017 14:00,2,0.146,ACTIVE,211.48,335.14,59.981,1493316003,"274151322000068","219011344069620",30.59,7.70,0,331.53,338.74,4.6,2.5,0.018,768052.4,768052.4,3380,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316036,1909434.00
04/27/2017 14:00,2,0.230,ALERT,211.25,333.93,59.991,1493316003,"201051344001135","219011344069620",28.39,4.00,0,295.46,337.54,6.7,4.5,0.018,666813.2,666813.2,3292,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316038,1909435.00
04/27/2017 14:00,2,0.264,ACTIVE,211.25,366.10,59.954,1493316003,"201051344000594","219011344069620",34.09,4.00,0,329.13,368.50,9.2,6.9,0.027,687390.2,687390.2,3291,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316039,1909436.00
04/27/2017 14:00,2,0.242,ACTIVE,211.70,334.84,59.959,1493316003,"201051344001203","219011344069620",28.51,3.30,0,294.86,339.34,7.0,4.9,0.013,675531.6,675531.6,3297,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316040,1909437.00
04/27/2017 14:00,2,0.199,ACTIVE,210.80,372.11,59.965,1493316003,"274151322000054","219011344069620",34.73,8.50,0,330.33,374.51,7.2,5.0,0.031,909613.1,909613.1,3267,0,0,0,L,1151911521,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316041,1909438.00
04/27/2017 14:00,2,0.258,ACTIVE,211.93,336.94,59.991,1493316003,"201051344000867","219011344069620",31.09,3.00,0,317.40,355.28,8.2,6.0,0.027,672201.0,672201.0,3296,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316041,1909439.00
04/27/2017 14:00,2,0.311,ALERT,211.70,334.54,59.991,1493316003,"201051344001093","219011344069620",30.55,3.70,0,295.46,342.65,9.7,7.4,0.027,674372.3,674372.3,3294,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316043,1909440.00
04/27/2017 14:00,2,1.906,ACTIVE,211.70,346.56,59.970,1493316003,"201051344000900","219011344069620",22.40,2.50,0,327.62,364.59,43.3,39.9,0.358,693424.6,693424.6,3287,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316044,1909441.00
04/27/2017 14:00,2,0.625,ACTIVE,211.70,366.10,59.986,1493316003,"201051344000648","219011344069620",33.91,2.50,0,330.93,379.92,21.5,18.8,0.133,682844.7,682844.7,3285,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316045,1909442.00
04/27/2017 14:00,2,0.840,ACTIVE,211.70,382.93,59.981,1493316003,"201051344000569","219011344069620",35.42,3.70,0,330.03,394.35,30.1,27.1,0.217,695771.0,695771.0,3277,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316046,1909443.00
04/27/2017 14:00,2,0.396,ACTIVE,211.93,353.77,59.949,1493316003,"201051344000983","219011344069620",32.74,3.00,0,328.82,360.08,13.2,10.8,0.071,686391.5,686391.5,3285,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316047,1909444.00
04/27/2017 14:00,2,0.291,ACTIVE,211.93,336.04,59.970,1493316003,"201051344001158","219011344069620",30.81,2.50,0,329.73,340.25,9.1,6.8,0.044,672050.7,672050.7,3290,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316048,1909445.00
04/27/2017 14:00,2,2.289,ACTIVE,212.38,369.40,59.938,1493316003,"201051344000576","219011344069620",32.74,3.30,0,342.65,400.06,76.0,71.5,0.619,686292.0,686292.0,3288,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316049,1909446.00
04/27/2017 14:00,2,0.299,ACTIVE,211.03,336.34,59.954,1493316003,"274151322000087","219011344069620",30.02,9.00,0,330.93,339.65,9.1,6.8,0.040,881711.8,881711.8,3333,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316050,1909447.00
04/27/2017 14:15,2,0.641,ACTIVE,211.93,373.61,59.965,1493316903,"201051344000645","219011344069620",34.63,3.70,0,332.43,393.45,22.5,19.8,0.150,685366.5,685366.5,3284,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316904,1909448.00
04/27/2017 14:15,2,0.287,ACTIVE,210.57,365.80,59.959,1493316903,"274151322000085","219011344069620",34.09,8.50,0,333.03,376.01,9.8,7.6,0.049,906593.0,906593.0,3269,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316905,1909449.00
04/27/2017 14:15,2,0.238,ACTIVE,211.93,337.24,59.944,1493316903,"201051344000633","219011344069620",30.85,3.00,0,327.92,348.96,7.5,5.3,0.013,671747.7,671747.7,3302,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316906,1909450.00
04/27/2017 14:15,2,0.275,ACTIVE,211.48,336.04,59.954,1493316903,"201051344000469","219011344069620",30.97,1.00,0,330.33,350.77,8.7,6.5,0.027,674724.8,674724.8,3287,0,0,0,L,1122011218,0,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316907,1909451.00
04/27/2017 14:15,2,0.217,ACTIVE,211.25,333.93,59.954,1493316903,"201051344000646","219011344069620",26.90,4.00,0,318.30,340.25,5.9,3.8,0.004,668355.0,668355.0,3296,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316908,1909452.00
04/27/2017 14:15,2,0.264,ACTIVE,210.35,347.76,59.949,1493316903,"274151322000052","219011344069620",32.14,8.00,0,331.83,358.28,8.6,6.4,0.040,939652.7,939652.7,3271,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316909,1909453.00
04/27/2017 14:15,2,0.201,ACTIVE,211.48,334.54,59.996,1493316903,"201051344000585","219011344069620",27.53,4.50,0,318.91,340.85,5.6,3.5,0.013,679564.8,679564.8,3296,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316909,1909454.00
04/27/2017 14:15,2,0.234,ACTIVE,211.25,333.33,59.981,1493316903,"201051344001230","219011344069620",28.53,3.70,0,319.51,340.25,6.8,4.7,0.009,672741.4,672741.4,3299,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316910,1909455.00
04/27/2017 14:15,2,0.236,ACTIVE,211.93,334.54,59.981,1493316903,"201051344000582","219011344069620",25.27,2.50,0,320.41,339.95,6.0,3.9,0.009,662675.8,662675.8,3291,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316911,1909456.00
04/27/2017 14:15,2,0.256,ACTIVE,210.80,334.24,59.965,1493316903,"201051344000955","219011344069620",26.10,4.00,0,319.21,340.25,6.8,4.7,0.009,681167.0,681167.0,3298,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316912,1909457.00
04/27/2017 14:15,2,0.145,ACTIVE,210.57,333.63,59.970,1493316903,"274151322000094","219011344069620",30.69,6.30,0,331.53,378.42,4.5,2.5,0.018,767692.6,767692.6,3382,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316913,1909458.00
04/27/2017 14:15,2,0.322,ACTIVE,211.70,336.04,59.944,1493316903,"201051344000579","219011344069620",30.95,4.00,0,331.23,351.37,10.1,7.8,0.035,692286.6,692286.6,3290,0,0,0,L,1122011218,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316914,1909459.00
04/27/2017 14:15,2,0.217,ACTIVE,211.25,333.33,59.975,1493316903,"201051344000890","219011344069620",28.43,4.00,0,319.21,340.85,6.3,4.2,0.004,674991.1,674991.1,3295,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316915,1909460.00
04/27/2017 14:15,2,0.229,ACTIVE,211.70,333.93,59.944,1493316903,"201051344000438","219011344069620",29.28,3.70,0,324.62,339.95,6.8,4.6,0.009,677906.0,677906.0,3291,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316916,1909461.00
04/27/2017 14:15,2,0.254,ALERT,211.70,326.42,59.949,1493316903,"201051344000417","219011344069620",19.22,4.00,0,294.86,337.54,5.0,2.9,0.000,636736.8,636736.8,3307,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316918,1909462.00
04/27/2017 14:15,2,0.334,ACTIVE,210.80,360.08,59.944,1493316903,"274151322000083","219011344069620",33.32,8.00,0,331.83,369.70,11.3,9.0,0.071,930107.5,930107.5,3274,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316918,1909463.00
04/27/2017 14:15,2,0.180,ACTIVE,211.25,339.34,59.959,1493316903,"274151322000076","219011344069620",31.45,7.70,0,332.13,357.08,5.8,3.7,0.022,991503.1,991503.1,3270,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316919,1909464.00
04/27/2017 14:15,2,0.234,ACTIVE,211.48,335.14,59.959,1493316903,"201051344000868","219011344069620",30.63,2.00,0,330.93,348.36,7.3,5.2,0.018,673265.5,673265.5,3288,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316920,1909465.00
04/27/2017 14:15,2,0.246,ACTIVE,210.57,342.35,59.970,1493316903,"274151322000095","219011344069620",31.69,7.00,0,331.53,354.67,7.9,5.7,0.040,981914.2,981914.2,3276,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316921,1909466.00
04/27/2017 14:15,2,0.254,ACTIVE,211.48,336.34,59.970,1493316903,"201051344000988","219011344069620",19.44,2.50,0,319.81,342.35,5.0,2.9,0.018,611689.4,611689.4,3306,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316922,1909467.00
04/27/2017 14:15,2,0.215,ACTIVE,211.48,333.63,59.970,1493316903,"201051344001025","219011344069620",24.83,3.30,0,320.11,340.55,5.5,3.3,0.004,677190.9,677190.9,3299,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316923,1909468.00
04/27/2017 14:15,2,0.328,ACTIVE,211.70,347.46,59.949,1493316903,"201051344000458","219011344069620",32.20,4.50,0,329.73,358.88,10.8,8.5,0.044,685471.4,685471.4,3282,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316924,1909469.00
04/27/2017 14:15,2,0.408,ACTIVE,212.38,360.08,59.965,1493316903,"201051344000853","219011344069620",33.48,3.30,0,332.73,376.92,13.9,11.5,0.075,685910.3,685910.3,3287,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316925,1909470.00
04/27/2017 14:15,2,0.229,ACTIVE,211.93,335.14,59.949,1493316903,"201051344000685","219011344069620",25.25,3.70,0,320.71,343.85,5.8,3.7,0.009,677934.3,677934.3,3300,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316926,1909471.00
04/27/2017 14:15,2,0.234,ACTIVE,211.48,334.84,59.938,1493316903,"201051344000917","219011344069620",30.40,4.00,0,328.82,351.67,7.2,5.1,0.018,674548.2,674548.2,3302,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316927,1909472.00
04/27/2017 14:15,2,0.207,ACTIVE,211.70,335.14,59.996,1493316903,"201051344001145","219011344069620",30.53,3.30,0,331.53,357.38,6.4,4.3,0.018,682389.6,682389.6,3298,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316927,1909473.00
04/27/2017 14:15,2,0.248,ACTIVE,211.48,333.93,59.975,1493316903,"201051344000651","219011344069620",24.85,2.50,0,320.41,342.65,6.3,4.1,0.004,671195.1,671195.1,3297,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316928,1909474.00
04/27/2017 14:15,2,0.164,ACTIVE,210.12,334.54,59.944,1493316903,"274151322000088","219011344069620",27.89,7.00,0,319.81,338.44,4.7,2.6,0.018,891508.7,891508.7,3275,0,0,0,L,1151911521,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316929,1909475.00
04/27/2017 14:15,2,0.111,ACTIVE,211.25,334.54,59.922,1493316903,"274151322000068","219011344069620",29.78,7.70,0,321.91,339.04,3.4,1.3,0.009,768052.9,768052.9,3381,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316930,1909476.00
04/27/2017 14:15,2,0.193,ACTIVE,211.25,332.73,59.938,1493316903,"201051344001135","219011344069620",27.79,4.00,0,318.91,339.04,5.5,3.4,0.013,666814.2,666814.2,3294,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316931,1909477.00
04/27/2017 14:15,2,0.258,ACTIVE,211.25,357.38,59.970,1493316903,"201051344000594","219011344069620",33.18,4.50,0,329.43,370.60,8.7,6.5,0.022,687391.9,687391.9,3292,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316932,1909478.00
04/27/2017 14:15,2,0.223,ACTIVE,211.70,333.93,59.981,1493316903,"201051344001203","219011344069620",25.84,3.30,0,320.11,340.85,5.8,3.7,0.004,675532.8,675532.8,3298,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316933,1909479.00
04/27/2017 14:15,2,0.191,ACTIVE,210.80,360.69,59.959,1493316903,"274151322000054","219011344069620",33.56,8.50,0,331.83,374.51,6.5,4.3,0.031,909614.2,909614.2,3268,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316934,1909480.00
04/27/2017 14:15,2,0.225,ACTIVE,211.93,334.54,59.949,1493316903,"201051344000867","219011344069620",29.20,3.30,0,329.73,344.45,6.7,4.5,0.013,672202.3,672202.3,3297,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316935,1909481.00
04/27/2017 14:15,2,0.271,ACTIVE,211.48,334.24,59.959,1493316903,"201051344001093","219011344069620",29.82,4.00,0,328.52,345.36,8.2,6.0,0.013,674374.0,674374.0,3296,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316936,1909482.00
04/27/2017 14:15,2,1.455,ACTIVE,211.70,342.65,59.970,1493316903,"201051344000900","219011344069620",22.11,2.50,0,316.20,365.49,32.5,29.4,0.265,693433.4,693433.4,3288,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316936,1909483.00
04/27/2017 14:15,2,0.514,ACTIVE,211.70,349.56,59.959,1493316903,"201051344000648","219011344069620",32.26,2.50,0,331.83,379.92,16.8,14.3,0.093,682848.9,682848.9,3286,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316937,1909484.00
04/27/2017 14:15,2,0.648,ACTIVE,211.70,378.42,59.975,1493316903,"201051344000569","219011344069620",35.13,3.70,0,331.83,394.65,23.1,20.4,0.150,695777.0,695777.0,3278,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316938,1909485.00
04/27/2017 14:15,2,0.318,ACTIVE,211.93,347.76,59.975,1493316903,"201051344000983","219011344069620",32.20,3.30,0,331.83,360.99,10.4,8.1,0.044,686393.8,686393.8,3286,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316939,1909486.00
04/27/2017 14:15,2,0.254,ACTIVE,211.93,336.34,59.959,1493316903,"201051344001158","219011344069620",29.36,2.50,0,324.62,342.05,7.6,5.4,0.027,672052.3,672052.3,3291,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316940,1909487.00
04/27/2017 14:15,2,1.742,ACTIVE,212.38,360.69,59.949,1493316903,"201051344000576","219011344069620",32.18,3.30,0,342.05,399.46,56.8,52.9,0.451,686307.7,686307.7,3289,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316941,1909488.00
04/27/2017 14:15,2,0.234,ACTIVE,211.03,335.14,59.954,1493316903,"274151322000087","219011344069620",29.52,9.30,0,322.81,340.55,7.1,4.9,0.018,881713.3,881713.3,3334,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493316942,1909489.00
04/27/2017 14:30,2,0.646,ACTIVE,212.16,377.82,59.981,1493317803,"201051344000645","219011344069620",35.03,3.70,0,331.53,386.53,23.0,20.3,0.146,685370.9,685370.9,3285,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317804,1909490.00
04/27/2017 14:30,2,0.299,ACTIVE,210.57,366.70,59.954,1493317803,"274151322000085","219011344069620",34.19,8.50,0,332.13,372.41,10.3,8.1,0.053,906594.7,906594.7,3270,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317805,1909491.00
04/27/2017 14:30,2,0.246,ACTIVE,212.38,339.04,59.965,1493317803,"201051344000633","219011344069620",31.27,3.00,0,328.82,342.35,7.8,5.6,0.022,671748.9,671748.9,3303,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317806,1909492.00
04/27/2017 14:30,2,0.277,ACTIVE,211.93,337.24,59.970,1493317803,"201051344000469","219011344069620",31.01,1.00,0,330.03,345.66,8.8,6.5,0.022,674726.3,674726.3,3288,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317807,1909493.00
04/27/2017 14:30,2,0.227,ALERT,211.03,334.54,59.965,1493317803,"201051344000646","219011344069620",26.78,4.00,0,294.26,351.07,6.2,4.0,0.004,668355.8,668355.8,3297,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317808,1909494.00
04/27/2017 14:30,2,0.277,ACTIVE,210.80,349.26,59.965,1493317803,"274151322000052","219011344069620",32.38,7.70,0,330.63,357.08,9.2,6.9,0.049,939654.1,939654.1,3272,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317809,1909495.00
04/27/2017 14:30,2,0.219,ALERT,211.48,335.44,59.970,1493317803,"201051344000585","219011344069620",25.47,3.70,0,294.86,344.15,5.7,3.5,0.000,679565.6,679565.6,3297,0,0,0,L,1122011218,0,120.65,121.10,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317811,1909496.00
04/27/2017 14:30,2,0.256,ACTIVE,211.25,334.54,59.933,1493317803,"201051344001230","219011344069620",29.82,3.30,0,327.32,339.04,7.8,5.6,0.027,672742.5,672742.5,3300,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317812,1909497.00
04/27/2017 14:30,2,0.236,ALERT,211.70,335.14,59.996,1493317803,"201051344000582","219011344069620",29.14,2.00,0,296.06,340.25,7.0,4.8,0.013,662676.8,662676.8,3292,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317814,1909498.00
04/27/2017 14:30,2,0.260,ALERT,210.80,333.93,59.975,1493317803,"201051344000955","219011344069620",26.44,4.00,0,295.16,338.44,7.0,4.8,0.009,681168.1,681168.1,3299,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317816,1909499.00
04/27/2017 14:30,2,0.166,ACTIVE,211.03,358.88,59.959,1493317803,"274151322000094","219011344069620",33.52,6.30,0,330.93,362.79,5.7,3.6,0.022,767693.1,767693.1,3383,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317817,1909500.00
04/27/2017 14:30,2,0.330,ACTIVE,211.70,336.04,59.975,1493317803,"201051344000579","219011344069620",30.99,3.70,0,330.33,342.05,10.4,8.1,0.040,692288.4,692288.4,3291,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317818,1909501.00
04/27/2017 14:30,2,0.230,ALERT,211.03,334.24,59.975,1493317803,"201051344000890","219011344069620",29.24,3.70,0,294.86,337.84,6.9,4.7,0.009,674992.0,674992.0,3296,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317819,1909502.00
04/27/2017 14:30,2,0.236,ALERT,211.48,334.84,59.970,1493317803,"201051344000438","219011344069620",29.90,3.70,0,296.06,339.65,7.2,5.1,0.013,677907.1,677907.1,3292,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317821,1909503.00
04/27/2017 14:30,2,0.256,ALERT,211.48,334.84,59.970,1493317803,"201051344000417","219011344069620",19.98,4.00,0,294.56,348.36,5.2,3.1,0.000,636737.5,636737.5,3309,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,12,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317823,1909504.00
04/27/2017 14:30,2,0.430,ACTIVE,211.25,362.19,59.959,1493317803,"274151322000083","219011344069620",33.52,7.70,0,331.53,368.80,14.5,12.1,0.084,930109.8,930109.8,3275,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317824,1909505.00
04/27/2017 14:30,2,0.184,ACTIVE,211.70,344.45,59.959,1493317803,"274151322000076","219011344069620",31.93,7.30,0,331.23,347.16,6.0,3.9,0.022,991504.0,991504.0,3271,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317825,1909506.00
04/27/2017 14:30,2,0.236,ACTIVE,211.48,335.44,59.981,1493317803,"201051344000868","219011344069620",30.83,1.50,0,328.22,339.95,7.4,5.2,0.022,673266.7,673266.7,3289,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317826,1909507.00
04/27/2017 14:30,2,0.303,ACTIVE,211.03,349.26,59.965,1493317803,"274151322000095","219011344069620",32.30,6.70,0,331.53,354.37,9.9,7.6,0.049,981915.6,981915.6,3277,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317827,1909508.00
04/27/2017 14:30,2,0.254,ACTIVE,211.48,336.34,59.938,1493317803,"201051344000988","219011344069620",19.98,2.50,0,327.62,343.85,5.2,3.1,0.013,611690.0,611690.0,3307,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317827,1909509.00
04/27/2017 14:30,2,0.201,ALERT,211.25,333.63,60.012,1493317803,"201051344001025","219011344069620",29.38,3.00,0,294.56,339.04,6.0,3.9,0.004,677191.7,677191.7,3300,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317829,1909510.00
04/27/2017 14:30,2,0.334,ACTIVE,211.48,347.46,59.981,1493317803,"201051344000458","219011344069620",32.18,3.70,0,330.93,354.67,11.0,8.7,0.044,685473.4,685473.4,3283,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317830,1909511.00
04/27/2017 14:30,2,0.416,ACTIVE,212.16,359.48,59.975,1493317803,"201051344000853","219011344069620",33.36,2.50,0,332.43,370.90,14.1,11.7,0.075,685912.9,685912.9,3288,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317831,1909512.00
