ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 14:30,2,0.244,ALERT,211.70,336.04,59.991,1493317803,"201051344000685","219011344069620",27.77,3.30,0,294.86,339.34,6.9,4.7,0.013,677935.2,677935.2,3301,0,0,0,L,1122011218,0,121.78,121.10,0002,0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317833,1909513.00
04/27/2017 14:30,2,0.238,ACTIVE,211.48,336.04,59.975,1493317803,"201051344000917","219011344069620",30.87,3.70,0,327.32,341.75,7.5,5.3,0.031,674549.4,674549.4,3303,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317834,1909514.00
04/27/2017 14:30,2,0.215,ACTIVE,211.70,337.24,60.012,1493317803,"201051344001145","219011344069620",31.15,3.00,0,329.73,343.25,6.8,4.7,0.027,682390.6,682390.6,3299,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317835,1909515.00
04/27/2017 14:30,2,0.258,ALERT,211.48,335.44,60.012,1493317803,"201051344000651","219011344069620",26.00,2.00,0,294.56,358.28,6.8,4.6,0.009,671196.1,671196.1,3298,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317837,1909516.00
04/27/2017 14:30,2,0.172,ACTIVE,210.80,335.14,59.975,1493317803,"274151322000088","219011344069620",27.87,7.00,0,329.43,337.54,4.8,2.7,0.018,891509.3,891509.3,3276,0,0,0,L,1151911521,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317838,1909517.00
04/27/2017 14:30,2,0.117,ACTIVE,211.48,335.44,59.986,1493317803,"274151322000068","219011344069620",30.00,7.30,0,331.83,338.44,3.6,1.5,0.009,768053.2,768053.2,3382,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317838,1909518.00
04/27/2017 14:30,2,0.189,ALERT,211.03,333.93,59.959,1493317803,"201051344001135","219011344069620",28.92,3.70,0,296.36,336.94,5.6,3.5,0.009,666815.0,666815.0,3295,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317840,1909519.00
04/27/2017 14:30,2,0.258,ACTIVE,211.25,361.59,59.986,1493317803,"201051344000594","219011344069620",33.60,4.00,0,328.52,364.29,8.8,6.6,0.027,687393.4,687393.4,3293,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317841,1909520.00
04/27/2017 14:30,2,0.232,ALERT,211.48,334.84,59.986,1493317803,"201051344001203","219011344069620",25.96,3.30,0,295.76,341.75,6.1,4.0,0.013,675533.6,675533.6,3299,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317843,1909521.00
04/27/2017 14:30,2,0.191,ACTIVE,210.57,362.49,59.986,1493317803,"274151322000054","219011344069620",33.70,8.00,0,330.63,365.49,6.5,4.3,0.013,909615.2,909615.2,3269,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317844,1909522.00
04/27/2017 14:30,2,0.219,ACTIVE,211.70,334.54,59.975,1493317803,"201051344000867","219011344069620",30.49,3.00,0,324.62,344.76,6.8,4.6,0.018,672203.4,672203.4,3298,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317845,1909523.00
04/27/2017 14:30,2,0.275,ACTIVE,211.48,335.74,59.991,1493317803,"201051344001093","219011344069620",30.22,3.70,0,329.13,339.95,8.5,6.2,0.013,674375.4,674375.4,3297,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317846,1909524.00
04/27/2017 14:30,2,1.412,ACTIVE,211.48,342.65,59.981,1493317803,"201051344000900","219011344069620",22.24,2.50,0,328.52,358.58,31.9,28.9,0.261,693440.0,693440.0,3289,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317846,1909525.00
04/27/2017 14:30,2,0.510,ACTIVE,211.70,354.67,60.034,1493317803,"201051344000648","219011344069620",32.80,2.00,0,330.63,375.71,17.0,14.5,0.097,682852.2,682852.2,3287,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317848,1909526.00
04/27/2017 14:30,2,0.656,ACTIVE,211.70,378.42,59.986,1493317803,"201051344000569","219011344069620",35.01,3.30,0,330.93,387.74,23.3,20.6,0.155,695781.7,695781.7,3279,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317849,1909527.00
04/27/2017 14:30,2,0.307,ACTIVE,211.70,353.17,59.986,1493317803,"201051344000983","219011344069620",32.70,3.00,0,331.23,360.99,10.2,8.0,0.040,686395.7,686395.7,3287,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317849,1909528.00
04/27/2017 14:30,2,0.256,ACTIVE,211.70,335.14,59.981,1493317803,"201051344001158","219011344069620",29.90,2.00,0,329.73,341.45,7.8,5.6,0.027,672053.5,672053.5,3292,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317850,1909529.00
04/27/2017 14:30,2,1.729,ACTIVE,212.16,361.29,59.975,1493317803,"201051344000576","219011344069620",32.30,3.00,0,340.55,386.83,56.6,52.7,0.460,686319.7,686319.7,3290,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317851,1909530.00
04/27/2017 14:30,2,0.240,ACTIVE,211.25,335.44,59.986,1493317803,"274151322000087","219011344069620",29.78,9.30,0,329.73,339.04,7.3,5.1,0.031,881714.4,881714.4,3335,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493317852,1909531.00
04/27/2017 14:45,2,0.701,ACTIVE,212.16,379.02,59.965,1493318704,"201051344000645","219011344069620",35.15,3.30,0,330.63,390.14,25.1,22.3,0.164,685376.0,685376.0,3286,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318705,1909532.00
04/27/2017 14:45,2,0.326,ACTIVE,211.03,370.60,59.965,1493318704,"274151322000085","219011344069620",34.43,8.00,0,331.53,374.81,11.4,9.1,0.057,906596.7,906596.7,3271,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318706,1909533.00
04/27/2017 14:45,2,0.254,ACTIVE,212.38,350.47,59.981,1493318704,"201051344000633","219011344069620",32.50,3.00,0,330.33,354.07,8.4,6.2,0.022,671750.3,671750.3,3304,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318706,1909534.00
04/27/2017 14:45,2,0.295,ACTIVE,211.93,337.24,59.975,1493318704,"201051344000469","219011344069620",31.03,1.00,0,329.13,356.78,9.3,7.1,0.022,674727.9,674727.9,3289,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318707,1909535.00
04/27/2017 14:45,2,0.232,ACTIVE,211.48,334.24,59.981,1493318704,"201051344000646","219011344069620",27.71,3.70,0,295.46,338.14,6.5,4.4,0.013,668356.8,668356.8,3299,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318708,1909536.00
04/27/2017 14:45,2,0.305,ACTIVE,210.57,351.07,59.928,1493318704,"274151322000052","219011344069620",32.62,7.70,0,330.93,358.28,10.1,7.8,0.049,939655.8,939655.8,3273,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318709,1909537.00
04/27/2017 14:45,2,0.209,ACTIVE,211.93,334.54,59.975,1493318704,"201051344000585","219011344069620",29.16,3.70,0,295.46,338.44,6.2,4.1,0.013,679566.5,679566.5,3299,0,0,0,L,1122011218,0,120.88,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318710,1909538.00
04/27/2017 14:45,2,0.297,ACTIVE,211.48,361.89,59.970,1493318704,"201051344001230","219011344069620",33.66,3.30,0,328.52,366.70,10.2,7.9,0.040,672744.0,672744.0,3301,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318711,1909539.00
04/27/2017 14:45,2,0.271,ACTIVE,212.16,335.14,59.959,1493318704,"201051344000582","219011344069620",30.83,2.00,0,328.22,343.25,8.5,6.3,0.022,662678.1,662678.1,3294,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318712,1909540.00
04/27/2017 14:45,2,0.268,ACTIVE,211.25,333.63,59.954,1493318704,"201051344000955","219011344069620",27.83,3.70,0,295.76,337.24,7.5,5.3,0.013,681169.3,681169.3,3301,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318713,1909541.00
04/27/2017 14:45,2,0.203,ACTIVE,210.80,404.57,59.965,1493318704,"274151322000094","219011344069620",38.15,6.30,0,332.43,408.18,7.9,5.7,0.040,767694.1,767694.1,3384,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318714,1909542.00
04/27/2017 14:45,2,0.342,ACTIVE,211.93,343.85,59.965,1493318704,"201051344000579","219011344069620",31.77,3.30,0,330.93,348.06,11.1,8.8,0.040,692290.4,692290.4,3292,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318715,1909543.00
04/27/2017 14:45,2,0.258,ACTIVE,211.70,339.65,59.970,1493318704,"201051344000890","219011344069620",31.45,3.70,0,296.06,343.85,8.2,6.0,0.022,674993.3,674993.3,3298,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318716,1909544.00
04/27/2017 14:45,2,0.270,ACTIVE,211.93,334.54,59.970,1493318704,"201051344000438","219011344069620",29.08,3.00,0,321.31,351.37,8.0,5.7,0.018,677908.4,677908.4,3294,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318717,1909545.00
04/27/2017 14:45,2,0.283,ALERT,211.93,334.84,59.938,1493318704,"201051344000417","219011344069620",19.58,4.00,0,295.16,354.97,5.6,3.5,0.004,636738.3,636738.3,3311,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,8,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318718,1909546.00
04/27/2017 14:45,2,0.545,ACTIVE,211.03,366.10,59.959,1493318704,"274151322000083","219011344069620",33.85,7.70,0,331.23,372.71,18.7,16.1,0.124,930113.1,930113.1,3276,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318719,1909547.00
04/27/2017 14:45,2,0.234,ACTIVE,211.48,334.24,59.975,1493318704,"274151322000076","219011344069620",30.55,7.00,0,332.43,354.37,7.3,5.1,0.031,991504.9,991504.9,3272,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318720,1909548.00
04/27/2017 14:45,2,0.246,ACTIVE,211.48,345.96,59.965,1493318704,"201051344000868","219011344069620",32.07,1.50,0,329.73,349.86,8.0,5.8,0.027,673268.0,673268.0,3290,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318721,1909549.00
04/27/2017 14:45,2,0.385,ACTIVE,210.80,357.98,59.949,1493318704,"274151322000095","219011344069620",33.04,6.70,0,331.83,361.89,12.9,10.5,0.075,981917.7,981917.7,3278,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318722,1909550.00
04/27/2017 14:45,2,0.277,ACTIVE,211.70,336.64,59.959,1493318704,"201051344000988","219011344069620",19.98,2.00,0,327.62,342.05,5.7,3.5,0.027,611690.8,611690.8,3308,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318723,1909551.00
04/27/2017 14:45,2,0.223,ACTIVE,211.48,333.33,59.954,1493318704,"201051344001025","219011344069620",29.18,3.00,0,311.09,363.09,6.6,4.5,0.013,677192.7,677192.7,3302,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318724,1909552.00
04/27/2017 14:45,2,0.354,ACTIVE,211.48,350.77,59.965,1493318704,"201051344000458","219011344069620",32.52,3.70,0,331.23,357.68,11.7,9.3,0.049,685475.5,685475.5,3284,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318725,1909553.00
04/27/2017 14:45,2,0.447,ACTIVE,212.38,363.39,59.991,1493318704,"201051344000853","219011344069620",33.72,2.50,0,333.03,372.11,15.2,12.8,0.084,685915.8,685915.8,3289,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318726,1909554.00
04/27/2017 14:45,2,0.266,ACTIVE,212.16,336.04,59.970,1493318704,"201051344000685","219011344069620",30.59,3.00,0,315.60,359.78,8.2,6.0,0.022,677936.5,677936.5,3303,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318727,1909555.00
04/27/2017 14:45,2,0.266,ACTIVE,211.70,378.42,59.965,1493318704,"201051344000917","219011344069620",35.36,4.00,0,329.43,381.42,9.6,7.3,0.035,674550.9,674550.9,3304,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318727,1909556.00
04/27/2017 14:45,2,0.279,ACTIVE,211.93,360.69,59.970,1493318704,"201051344001145","219011344069620",33.58,3.00,0,330.93,374.21,9.5,7.3,0.040,682391.9,682391.9,3300,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318728,1909557.00
04/27/2017 14:45,2,0.271,ACTIVE,211.93,334.84,59.954,1493318704,"201051344000651","219011344069620",27.71,1.50,0,295.46,340.55,7.7,5.5,0.009,671197.3,671197.3,3300,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318729,1909558.00
04/27/2017 14:45,2,0.188,ACTIVE,210.57,333.93,59.991,1493318704,"274151322000088","219011344069620",28.88,6.70,0,330.33,338.14,5.5,3.4,0.027,891510.0,891510.0,3277,0,0,0,L,1151911521,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318730,1909559.00
04/27/2017 14:45,2,0.133,ACTIVE,211.70,334.54,59.965,1493318704,"274151322000068","219011344069620",30.20,7.30,0,331.83,338.74,4.1,2.0,0.009,768053.6,768053.6,3383,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318731,1909560.00
04/27/2017 14:45,2,0.207,ACTIVE,211.48,333.33,59.970,1493318704,"201051344001135","219011344069620",28.86,3.30,0,306.28,367.60,6.1,3.9,0.013,666815.9,666815.9,3297,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318732,1909561.00
04/27/2017 14:45,2,0.264,ACTIVE,211.25,369.10,59.959,1493318704,"201051344000594","219011344069620",34.45,4.00,0,329.43,371.81,9.3,7.0,0.027,687395.0,687395.0,3294,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318733,1909562.00
04/27/2017 14:45,2,0.240,ACTIVE,211.93,334.84,59.954,1493318704,"201051344001203","219011344069620",27.97,3.00,0,308.69,370.60,6.8,4.7,0.018,675534.6,675534.6,3301,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318734,1909563.00
04/27/2017 14:45,2,0.197,ACTIVE,210.80,367.60,59.949,1493318704,"274151322000054","219011344069620",34.27,7.70,0,331.23,370.00,6.9,4.7,0.027,909616.3,909616.3,3270,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318735,1909564.00
04/27/2017 14:45,2,0.242,ACTIVE,212.16,334.84,59.965,1493318704,"201051344000867","219011344069620",30.65,3.00,0,328.52,342.65,7.6,5.4,0.022,672204.5,672204.5,3299,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318736,1909565.00
04/27/2017 14:45,2,0.295,ACTIVE,211.70,344.15,59.970,1493318704,"201051344001093","219011344069620",31.83,3.70,0,329.13,346.86,9.5,7.3,0.022,674377.0,674377.0,3298,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318737,1909566.00
04/27/2017 14:45,2,1.523,ACTIVE,211.48,343.55,59.986,1493318704,"201051344000900","219011344069620",22.52,2.00,0,328.52,358.88,34.8,31.7,0.287,693447.0,693447.0,3290,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318738,1909567.00
04/27/2017 14:45,2,0.559,ACTIVE,211.93,362.79,59.959,1493318704,"201051344000648","219011344069620",33.60,2.00,0,331.23,379.92,19.0,16.4,0.110,682855.9,682855.9,3288,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318739,1909568.00
04/27/2017 14:45,2,0.729,ACTIVE,211.93,379.62,59.944,1493318704,"201051344000569","219011344069620",35.19,3.30,0,330.33,390.44,26.0,23.2,0.177,695786.8,695786.8,3280,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318740,1909569.00
04/27/2017 14:45,2,0.357,ACTIVE,211.70,339.65,59.970,1493318704,"201051344000983","219011344069620",31.27,2.50,0,330.03,359.78,11.3,9.0,0.057,686397.7,686397.7,3288,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318741,1909570.00
04/27/2017 14:45,2,0.285,ACTIVE,211.93,336.34,59.959,1493318704,"201051344001158","219011344069620",30.02,2.00,0,329.43,340.55,8.7,6.5,0.040,672055.0,672055.0,3293,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318742,1909571.00
04/27/2017 14:45,2,1.920,ACTIVE,212.38,366.40,59.970,1493318704,"201051344000576","219011344069620",32.70,3.00,0,342.35,391.94,63.6,59.5,0.517,686332.9,686332.9,3291,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318743,1909572.00
04/27/2017 14:45,2,0.281,ACTIVE,211.03,335.74,59.954,1493318704,"274151322000087","219011344069620",30.14,9.00,0,331.23,339.95,8.6,6.3,0.040,881715.7,881715.7,3336,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493318744,1909573.00
04/27/2017 15:00,2,0.674,ACTIVE,213.06,380.22,59.975,1493319603,"201051344000645","219011344069620",35.21,3.30,0,332.13,391.64,24.1,21.4,0.164,685381.4,685381.4,3287,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319605,1909574.00
04/27/2017 15:00,2,0.312,ACTIVE,211.48,363.99,59.981,1493319603,"274151322000085","219011344069620",33.85,8.00,0,331.23,375.11,10.7,8.4,0.053,906598.8,906598.8,3272,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319605,1909575.00
04/27/2017 15:00,2,0.275,ACTIVE,213.06,338.44,59.996,1493319603,"201051344000633","219011344069620",30.42,2.50,0,332.43,357.08,8.5,6.3,0.027,671751.8,671751.8,3305,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319606,1909576.00
04/27/2017 15:00,2,0.285,ACTIVE,212.61,344.76,59.949,1493319603,"201051344000469","219011344069620",31.89,1.00,0,330.63,350.47,9.2,7.0,0.018,674729.7,674729.7,3290,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319607,1909577.00
04/27/2017 15:00,2,0.230,ACTIVE,211.93,335.14,59.981,1493319603,"201051344000646","219011344069620",27.08,3.70,0,311.09,352.87,6.3,4.2,0.009,668357.9,668357.9,3300,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319608,1909578.00
04/27/2017 15:00,2,0.287,ACTIVE,211.25,351.67,59.965,1493319603,"274151322000052","219011344069620",32.48,7.70,0,330.63,359.18,9.4,7.2,0.049,939657.7,939657.7,3274,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319609,1909579.00
04/27/2017 15:00,2,0.205,ACTIVE,212.61,335.74,59.981,1493319603,"201051344000585","219011344069620",28.92,3.70,0,316.80,348.66,6.0,3.9,0.013,679567.5,679567.5,3300,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319610,1909580.00
04/27/2017 15:00,2,0.295,ACTIVE,212.16,362.19,59.986,1493319603,"201051344001230","219011344069620",33.68,3.30,0,330.33,377.82,10.1,7.8,0.035,672746.0,672746.0,3302,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319611,1909581.00
04/27/2017 15:00,2,0.275,ACTIVE,212.83,337.54,59.991,1493319603,"201051344000582","219011344069620",31.11,2.00,0,330.33,348.06,8.7,6.5,0.027,662679.7,662679.7,3295,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319612,1909582.00
04/27/2017 15:00,2,0.260,ACTIVE,211.93,334.84,60.018,1493319603,"201051344000955","219011344069620",27.37,3.70,0,319.21,345.66,7.2,5.0,0.009,681170.5,681170.5,3302,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319613,1909583.00
04/27/2017 15:00,2,0.197,ACTIVE,211.48,397.05,59.991,1493319603,"274151322000094","219011344069620",37.37,7.00,0,331.83,427.71,7.5,5.3,0.040,767695.5,767695.5,3385,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319614,1909584.00
04/27/2017 15:00,2,0.342,ACTIVE,212.38,339.95,59.996,1493319603,"201051344000579","219011344069620",31.39,3.30,0,331.83,351.37,10.9,8.6,0.044,692292.6,692292.6,3293,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319614,1909585.00
04/27/2017 15:00,2,0.258,ACTIVE,212.16,338.14,59.986,1493319603,"201051344000890","219011344069620",31.25,3.70,0,330.33,351.37,8.2,6.0,0.022,674994.8,674994.8,3299,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319615,1909586.00
04/27/2017 15:00,2,0.268,ACTIVE,212.38,335.44,59.996,1493319603,"201051344000438","219011344069620",28.35,3.00,0,329.73,340.25,7.7,5.5,0.013,677909.8,677909.8,3295,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319616,1909587.00
04/27/2017 15:00,2,0.271,ACTIVE,212.38,335.44,59.996,1493319603,"201051344000417","219011344069620",20.06,4.00,0,294.86,337.54,5.5,3.4,0.009,636739.2,636739.2,3313,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319617,1909588.00
04/27/2017 15:00,2,0.477,ACTIVE,211.70,364.29,59.981,1493319603,"274151322000083","219011344069620",33.81,7.70,0,331.53,374.81,16.4,13.9,0.093,930116.8,930116.8,3277,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319618,1909589.00
04/27/2017 15:00,2,0.219,ACTIVE,211.93,335.44,59.981,1493319603,"274151322000076","219011344069620",30.55,7.00,0,331.53,340.25,6.8,4.7,0.031,991506.1,991506.1,3273,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319619,1909590.00
04/27/2017 15:00,2,0.242,ACTIVE,212.38,342.05,59.996,1493319603,"201051344000868","219011344069620",31.61,1.00,0,331.23,355.28,7.8,5.6,0.022,673269.4,673269.4,3291,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319620,1909591.00
04/27/2017 15:00,2,0.367,ACTIVE,211.48,353.77,59.981,1493319603,"274151322000095","219011344069620",32.66,6.70,0,331.83,363.69,12.2,9.9,0.066,981920.3,981920.3,3279,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319621,1909592.00
04/27/2017 15:00,2,0.273,ACTIVE,212.16,337.54,59.996,1493319603,"201051344000988","219011344069620",19.72,2.00,0,327.92,341.15,5.5,3.4,0.022,611691.6,611691.6,3309,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319622,1909593.00
04/27/2017 15:00,2,0.223,ACTIVE,212.16,334.54,59.975,1493319603,"201051344001025","219011344069620",28.77,3.00,0,327.92,341.15,6.5,4.3,0.018,677193.8,677193.8,3303,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319623,1909594.00
04/27/2017 15:00,2,0.348,ACTIVE,212.16,349.86,59.986,1493319603,"201051344000458","219011344069620",32.40,3.70,0,331.23,358.58,11.5,9.1,0.049,685477.8,685477.8,3285,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319623,1909595.00
04/27/2017 15:00,2,0.438,ACTIVE,212.83,361.29,60.002,1493319603,"201051344000853","219011344069620",33.50,2.50,0,333.33,374.51,14.8,12.4,0.080,685918.9,685918.9,3290,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319624,1909596.00
04/27/2017 15:00,2,0.256,ACTIVE,212.61,336.94,60.002,1493319603,"201051344000685","219011344069620",30.97,3.00,0,329.43,350.17,8.1,5.8,0.022,677938.0,677938.0,3304,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319625,1909597.00
04/27/2017 15:00,2,0.365,ACTIVE,212.61,371.81,60.007,1493319603,"201051344000917","219011344069620",34.63,4.00,0,330.93,386.53,12.9,10.5,0.062,674552.9,674552.9,3305,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319626,1909598.00
04/27/2017 15:00,2,0.283,ACTIVE,212.38,364.59,59.996,1493319603,"201051344001145","219011344069620",34.07,3.30,0,332.43,377.22,9.8,7.5,0.040,682393.8,682393.8,3301,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319627,1909599.00
04/27/2017 15:00,2,0.266,ACTIVE,212.38,335.74,60.007,1493319603,"201051344000651","219011344069620",27.39,1.50,0,326.42,342.95,7.4,5.2,0.013,671198.6,671198.6,3301,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319628,1909600.00
04/27/2017 15:00,2,0.188,ACTIVE,210.80,334.24,59.996,1493319603,"274151322000088","219011344069620",27.85,6.70,0,330.33,338.74,5.3,3.2,0.013,891510.8,891510.8,3278,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319629,1909601.00
04/27/2017 15:00,2,0.127,ACTIVE,211.70,334.84,60.002,1493319603,"274151322000068","219011344069620",30.08,7.30,0,332.43,338.14,3.9,1.8,0.009,768054.0,768054.0,3384,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319630,1909602.00
04/27/2017 15:00,2,0.203,ACTIVE,212.16,334.24,59.991,1493319603,"201051344001135","219011344069620",28.80,3.30,0,324.02,343.55,5.9,3.8,0.013,666816.8,666816.8,3298,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319631,1909603.00
04/27/2017 15:00,2,0.264,ACTIVE,211.93,368.80,60.002,1493319603,"201051344000594","219011344069620",34.39,4.00,0,330.93,374.51,9.2,7.0,0.027,687396.8,687396.8,3295,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319632,1909604.00
04/27/2017 15:00,2,0.221,ACTIVE,212.38,335.14,60.007,1493319603,"201051344001203","219011344069620",29.86,3.00,0,329.43,341.15,6.7,4.6,0.013,675535.7,675535.7,3302,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319632,1909605.00
04/27/2017 15:00,2,0.193,ACTIVE,211.03,365.19,60.007,1493319603,"274151322000054","219011344069620",34.01,7.70,0,331.23,372.11,6.7,4.6,0.031,909617.4,909617.4,3271,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319633,1909606.00
04/27/2017 15:00,2,0.225,ACTIVE,212.61,340.25,60.023,1493319603,"201051344000867","219011344069620",31.51,2.50,0,330.03,343.55,7.2,5.1,0.018,672205.8,672205.8,3300,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319635,1909607.00
04/27/2017 15:00,2,0.287,ACTIVE,212.16,336.34,59.996,1493319603,"201051344001093","219011344069620",31.01,3.70,0,329.43,360.38,9.1,6.8,0.022,674378.8,674378.8,3299,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319635,1909608.00
04/27/2017 15:00,2,1.381,ACTIVE,212.38,343.85,59.996,1493319603,"201051344000900","219011344069620",22.64,1.50,0,328.82,360.38,31.5,28.5,0.256,693454.4,693454.4,3291,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319636,1909609.00
04/27/2017 15:00,2,0.521,ACTIVE,212.38,367.90,60.002,1493319603,"201051344000648","219011344069620",34.21,1.50,0,330.93,381.73,18.1,15.6,0.093,682859.7,682859.7,3289,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319637,1909610.00
04/27/2017 15:00,2,0.695,ACTIVE,212.38,379.62,59.970,1493319603,"201051344000569","219011344069620",35.23,3.30,0,331.53,391.34,24.8,22.0,0.168,695792.3,695792.3,3281,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319638,1909611.00
04/27/2017 15:00,2,0.346,ACTIVE,212.16,339.04,60.002,1493319603,"201051344000983","219011344069620",31.21,2.50,0,331.83,360.08,10.9,8.6,0.053,686399.9,686399.9,3289,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319639,1909612.00
04/27/2017 15:00,2,0.277,ACTIVE,212.61,336.94,59.996,1493319603,"201051344001158","219011344069620",30.06,1.50,0,329.43,341.75,8.5,6.3,0.031,672056.5,672056.5,3294,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319640,1909613.00
04/27/2017 15:00,2,1.812,ACTIVE,212.83,366.10,60.028,1493319603,"201051344000576","219011344069620",32.74,3.00,0,344.45,393.75,60.2,56.1,0.482,686347.0,686347.0,3292,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319641,1909614.00
04/27/2017 15:00,2,0.266,ACTIVE,211.25,335.74,59.991,1493319603,"274151322000087","219011344069620",30.32,9.00,0,330.63,339.65,8.2,6.0,0.031,881717.2,881717.2,3337,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493319642,1909615.00
04/27/2017 15:15,2,0.668,ACTIVE,212.38,378.12,59.975,1493320503,"201051344000645","219011344069620",35.09,3.30,0,332.73,391.34,23.8,21.1,0.159,685387.0,685387.0,3288,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320504,1909616.00
04/27/2017 15:15,2,0.305,ACTIVE,211.25,369.10,59.970,1493320503,"274151322000085","219011344069620",34.25,8.00,0,332.43,375.11,10.6,8.3,0.053,906601.1,906601.1,3273,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320505,1909617.00
04/27/2017 15:15,2,0.273,ACTIVE,212.38,337.24,59.949,1493320503,"201051344000633","219011344069620",30.59,2.50,0,331.83,349.86,8.5,6.3,0.027,671753.5,671753.5,3306,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320506,1909618.00
04/27/2017 15:15,2,0.285,ACTIVE,211.93,339.34,59.981,1493320503,"201051344000469","219011344069620",31.35,1.00,0,330.93,354.37,9.1,6.8,0.027,674731.5,674731.5,3291,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320507,1909619.00
04/27/2017 15:15,2,0.229,ALERT,211.70,335.44,60.012,1493320503,"201051344000646","219011344069620",27.33,3.70,0,296.36,339.34,6.3,4.2,0.009,668359.0,668359.0,3301,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320509,1909620.00
04/27/2017 15:15,2,0.281,ACTIVE,210.80,351.97,59.996,1493320503,"274151322000052","219011344069620",32.72,7.70,0,331.83,357.98,9.3,7.1,0.040,939659.6,939659.6,3275,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320510,1909621.00
04/27/2017 15:15,2,0.213,ACTIVE,212.16,335.74,59.949,1493320503,"201051344000585","219011344069620",27.41,3.70,0,312.59,353.17,6.0,3.8,0.013,679568.5,679568.5,3301,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320511,1909622.00
04/27/2017 15:15,2,0.297,ACTIVE,211.93,363.39,59.965,1493320503,"201051344001230","219011344069620",33.87,3.70,0,330.03,382.33,10.2,8.0,0.040,672748.0,672748.0,3303,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320512,1909623.00
04/27/2017 15:15,2,0.275,ACTIVE,212.61,336.04,59.981,1493320503,"201051344000582","219011344069620",30.93,2.00,0,331.23,352.87,8.7,6.4,0.027,662681.4,662681.4,3296,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320513,1909624.00
04/27/2017 15:15,2,0.262,ACTIVE,211.70,334.54,59.965,1493320503,"201051344000955","219011344069620",26.84,3.70,0,309.29,354.67,7.2,5.0,0.013,681171.9,681171.9,3303,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320514,1909625.00
04/27/2017 15:15,2,0.195,ACTIVE,211.25,395.55,59.954,1493320503,"274151322000094","219011344069620",37.17,7.30,0,333.03,435.53,7.4,5.2,0.040,767697.0,767697.0,3386,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320515,1909626.00
04/27/2017 15:15,2,0.340,ACTIVE,211.93,338.74,59.965,1493320503,"201051344000579","219011344069620",31.23,3.30,0,332.13,351.67,10.8,8.5,0.040,692294.8,692294.8,3294,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320516,1909627.00
04/27/2017 15:15,2,0.258,ACTIVE,211.93,336.64,60.002,1493320503,"201051344000890","219011344069620",31.15,3.70,0,329.43,347.16,8.2,6.0,0.022,674996.4,674996.4,3300,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320517,1909628.00
04/27/2017 15:15,2,0.250,ACTIVE,212.38,335.74,60.002,1493320503,"201051344000438","219011344069620",29.80,3.30,0,327.62,344.15,7.6,5.4,0.018,677911.3,677911.3,3296,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320518,1909629.00
04/27/2017 15:15,2,0.271,ALERT,212.38,335.44,59.965,1493320503,"201051344000417","219011344069620",19.96,4.00,0,296.36,338.14,5.5,3.4,0.009,636740.1,636740.1,3314,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320519,1909630.00
04/27/2017 15:15,2,0.488,ACTIVE,211.25,366.70,59.959,1493320503,"274151322000083","219011344069620",33.81,7.70,0,332.43,374.51,16.7,14.2,0.102,930120.4,930120.4,3278,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320520,1909631.00
04/27/2017 15:15,2,0.219,ACTIVE,211.93,335.14,59.970,1493320503,"274151322000076","219011344069620",30.22,7.00,0,332.43,341.45,6.7,4.5,0.031,991507.4,991507.4,3274,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320521,1909632.00
04/27/2017 15:15,2,0.240,ACTIVE,211.93,337.84,59.965,1493320503,"201051344000868","219011344069620",31.17,1.00,0,331.23,355.28,7.7,5.5,0.022,673270.8,673270.8,3292,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320522,1909633.00
04/27/2017 15:15,2,0.363,ACTIVE,211.25,354.37,59.959,1493320503,"274151322000095","219011344069620",32.90,7.00,0,330.93,362.79,12.1,9.8,0.066,981922.9,981922.9,3280,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320523,1909634.00
04/27/2017 15:15,2,0.270,ACTIVE,211.93,336.94,59.970,1493320503,"201051344000988","219011344069620",19.66,2.00,0,330.03,342.95,5.4,3.3,0.022,611692.6,611692.6,3310,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320524,1909635.00
04/27/2017 15:15,2,0.211,ACTIVE,211.93,334.84,59.965,1493320503,"201051344001025","219011344069620",29.56,3.00,0,323.41,345.96,6.4,4.2,0.018,677195.0,677195.0,3304,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320525,1909636.00
04/27/2017 15:15,2,0.336,ACTIVE,211.93,349.56,59.970,1493320503,"201051344000458","219011344069620",32.46,3.70,0,332.43,358.88,11.1,8.8,0.044,685480.2,685480.2,3286,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320526,1909637.00
04/27/2017 15:15,2,0.422,ACTIVE,212.61,360.08,59.975,1493320503,"201051344000853","219011344069620",33.42,2.50,0,333.93,374.81,14.3,11.9,0.075,685922.2,685922.2,3291,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320527,1909638.00
04/27/2017 15:15,2,0.252,ACTIVE,212.38,336.34,59.965,1493320503,"201051344000685","219011344069620",30.55,3.30,0,330.63,349.26,7.8,5.6,0.031,677939.5,677939.5,3305,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320528,1909639.00
04/27/2017 15:15,2,0.375,ACTIVE,212.16,376.92,59.975,1493320503,"201051344000917","219011344069620",35.13,4.50,0,331.23,385.93,13.4,11.0,0.062,674555.8,674555.8,3306,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320529,1909640.00
04/27/2017 15:15,2,0.281,ACTIVE,212.38,361.89,59.981,1493320503,"201051344001145","219011344069620",33.70,3.70,0,332.73,381.42,9.6,7.4,0.035,682395.9,682395.9,3302,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320530,1909641.00
04/27/2017 15:15,2,0.264,ACTIVE,212.16,335.44,59.965,1493320503,"201051344000651","219011344069620",26.74,2.00,0,320.41,347.16,7.2,5.0,0.009,671200.0,671200.0,3302,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320530,1909642.00
04/27/2017 15:15,2,0.176,ACTIVE,210.80,335.74,59.938,1493320503,"274151322000088","219011344069620",28.41,6.70,0,330.33,338.14,5.0,2.9,0.022,891511.7,891511.7,3279,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320531,1909643.00
04/27/2017 15:15,2,0.121,ACTIVE,211.93,334.54,59.959,1493320503,"274151322000068","219011344069620",30.08,7.30,0,331.53,338.74,3.7,1.7,0.013,768054.5,768054.5,3385,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320532,1909644.00
04/27/2017 15:15,2,0.193,ACTIVE,211.70,333.93,59.959,1493320503,"201051344001135","219011344069620",29.06,3.30,0,319.51,346.86,5.7,3.6,0.013,666817.8,666817.8,3299,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320533,1909645.00
04/27/2017 15:15,2,0.262,ACTIVE,211.70,368.20,59.996,1493320503,"201051344000594","219011344069620",34.33,4.00,0,331.53,375.11,9.2,7.0,0.027,687398.5,687398.5,3296,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320534,1909646.00
04/27/2017 15:15,2,0.217,ACTIVE,212.38,335.14,59.991,1493320503,"201051344001203","219011344069620",29.54,3.00,0,330.63,341.75,6.5,4.4,0.013,675537.0,675537.0,3303,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320535,1909647.00
04/27/2017 15:15,2,0.191,ACTIVE,210.80,361.29,59.965,1493320503,"274151322000054","219011344069620",33.75,7.70,0,331.83,371.21,6.5,4.4,0.022,909618.6,909618.6,3272,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320536,1909648.00
04/27/2017 15:15,2,0.238,ACTIVE,212.38,336.94,59.970,1493320503,"201051344000867","219011344069620",25.76,3.00,0,332.13,350.17,6.2,4.1,0.009,672207.2,672207.2,3301,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320537,1909649.00
04/27/2017 15:15,2,0.281,ACTIVE,212.16,335.74,59.981,1493320503,"201051344001093","219011344069620",30.57,3.70,0,329.43,363.09,8.7,6.5,0.022,674380.6,674380.6,3300,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320538,1909650.00
04/27/2017 15:15,2,1.145,ACTIVE,212.16,342.05,60.012,1493320503,"201051344000900","219011344069620",22.86,1.50,0,329.73,358.28,26.5,23.7,0.212,693461.3,693461.3,3292,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320539,1909651.00
04/27/2017 15:15,2,0.514,ACTIVE,212.16,354.97,59.996,1493320503,"201051344000648","219011344069620",32.86,2.00,0,331.83,379.92,17.1,14.6,0.102,682863.8,682863.8,3290,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320540,1909652.00
04/27/2017 15:15,2,0.652,ACTIVE,212.16,378.12,59.970,1493320503,"201051344000569","219011344069620",35.07,3.30,0,331.83,391.94,23.2,20.4,0.155,695798.1,695798.1,3282,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320540,1909653.00
04/27/2017 15:15,2,0.316,ACTIVE,212.16,349.86,59.991,1493320503,"201051344000983","219011344069620",32.46,2.50,0,331.83,359.48,10.4,8.2,0.044,686402.1,686402.1,3290,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320541,1909654.00
04/27/2017 15:15,2,0.262,ACTIVE,212.16,335.44,59.981,1493320503,"201051344001158","219011344069620",30.20,2.00,0,330.33,342.35,8.0,5.8,0.031,672058.1,672058.1,3295,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320542,1909655.00
04/27/2017 15:15,2,1.529,ACTIVE,212.61,372.11,59.981,1493320503,"201051344000576","219011344069620",33.60,3.00,0,345.96,402.46,52.1,48.4,0.407,686360.6,686360.6,3293,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320543,1909656.00
04/27/2017 15:15,2,0.250,ACTIVE,211.25,335.74,59.981,1493320503,"274151322000087","219011344069620",29.90,9.00,0,331.23,340.25,7.6,5.4,0.022,881718.7,881718.7,3338,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493320544,1909657.00
