ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 15:30,2,0.623,ACTIVE,212.61,377.22,59.981,1493321403,"201051344000645","219011344069620",34.99,3.30,0,331.53,390.74,22.2,19.5,0.146,685391.9,685391.9,3289,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321404,1909658.00
04/27/2017 15:30,2,0.283,ACTIVE,211.25,367.30,59.944,1493321403,"274151322000085","219011344069620",34.33,7.70,0,331.23,375.71,9.8,7.6,0.044,906603.0,906603.0,3274,0,0,0,L,1151911521,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321405,1909659.00
04/27/2017 15:30,2,0.266,ACTIVE,213.06,338.14,59.975,1493321403,"201051344000633","219011344069620",29.56,2.50,0,329.73,345.96,8.0,5.8,0.018,671755.0,671755.0,3307,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321406,1909660.00
04/27/2017 15:30,2,0.277,ACTIVE,212.16,335.74,59.975,1493321403,"201051344000469","219011344069620",30.67,1.00,0,330.33,353.17,8.6,6.4,0.022,674733.1,674733.1,3292,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321407,1909661.00
04/27/2017 15:30,2,0.223,ACTIVE,212.16,335.74,59.986,1493321403,"201051344000646","219011344069620",26.82,3.30,0,295.76,339.65,6.0,3.9,0.009,668360.0,668360.0,3303,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321408,1909662.00
04/27/2017 15:30,2,0.266,ACTIVE,211.48,351.37,60.007,1493321403,"274151322000052","219011344069620",32.52,7.30,0,331.23,358.58,8.8,6.5,0.044,939661.2,939661.2,3276,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321409,1909663.00
04/27/2017 15:30,2,0.193,ACTIVE,212.61,336.04,59.991,1493321403,"201051344000585","219011344069620",28.47,3.30,0,308.09,356.18,5.7,3.5,0.009,679569.4,679569.4,3302,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321410,1909664.00
04/27/2017 15:30,2,0.293,ACTIVE,212.38,360.69,59.975,1493321403,"201051344001230","219011344069620",33.58,3.30,0,330.03,382.33,10.0,7.7,0.035,672749.9,672749.9,3304,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321411,1909665.00
04/27/2017 15:30,2,0.268,ACTIVE,213.06,335.74,59.944,1493321403,"201051344000582","219011344069620",30.69,2.00,0,330.93,356.78,8.3,6.1,0.022,662682.9,662682.9,3297,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321412,1909666.00
04/27/2017 15:30,2,0.260,ACTIVE,212.16,334.84,59.986,1493321403,"201051344000955","219011344069620",26.14,3.30,0,307.48,356.78,6.9,4.8,0.009,681173.1,681173.1,3304,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321413,1909667.00
04/27/2017 15:30,2,0.182,ACTIVE,211.48,376.62,59.991,1493321403,"274151322000094","219011344069620",35.31,7.00,0,332.73,418.09,6.5,4.4,0.031,767698.1,767698.1,3387,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321414,1909668.00
04/27/2017 15:30,2,0.328,ACTIVE,212.38,336.34,59.981,1493321403,"201051344000579","219011344069620",31.07,3.30,0,332.13,348.96,10.3,8.1,0.031,692296.9,692296.9,3295,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321414,1909669.00
04/27/2017 15:30,2,0.254,ACTIVE,212.38,335.14,59.970,1493321403,"201051344000890","219011344069620",30.67,3.70,0,329.73,348.06,7.9,5.7,0.013,674997.8,674997.8,3301,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321415,1909670.00
04/27/2017 15:30,2,0.248,ACTIVE,212.61,335.74,60.023,1493321403,"201051344000438","219011344069620",29.28,3.00,0,330.03,342.35,7.4,5.2,0.009,677912.6,677912.6,3297,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321416,1909671.00
04/27/2017 15:30,2,0.266,ALERT,212.83,335.44,59.970,1493321403,"201051344000417","219011344069620",19.90,3.70,0,295.76,363.69,5.4,3.3,0.000,636740.9,636740.9,3316,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321418,1909672.00
04/27/2017 15:30,2,0.469,ACTIVE,211.48,364.59,59.975,1493321403,"274151322000083","219011344069620",33.72,7.30,0,331.83,374.51,16.0,13.6,0.097,930123.9,930123.9,3279,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321419,1909673.00
04/27/2017 15:30,2,0.207,ACTIVE,212.16,335.44,59.975,1493321403,"274151322000076","219011344069620",30.20,6.70,0,332.73,340.55,6.3,4.2,0.022,991508.4,991508.4,3275,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321420,1909674.00
04/27/2017 15:30,2,0.234,ACTIVE,212.16,335.74,59.938,1493321403,"201051344000868","219011344069620",30.69,1.00,0,330.03,348.06,7.3,5.2,0.018,673272.1,673272.1,3293,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321421,1909675.00
04/27/2017 15:30,2,0.346,ACTIVE,211.25,355.28,59.970,1493321403,"274151322000095","219011344069620",32.74,6.70,0,332.13,363.99,11.5,9.2,0.066,981925.2,981925.2,3281,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321422,1909676.00
04/27/2017 15:30,2,0.260,ACTIVE,212.16,337.24,59.975,1493321403,"201051344000988","219011344069620",19.80,1.50,0,328.22,342.35,5.2,3.1,0.018,611693.3,611693.3,3311,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321423,1909677.00
04/27/2017 15:30,2,0.213,ACTIVE,212.16,334.24,59.981,1493321403,"201051344001025","219011344069620",28.88,2.50,0,322.51,346.26,6.2,4.1,0.009,677196.0,677196.0,3305,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321423,1909678.00
04/27/2017 15:30,2,0.330,ACTIVE,212.16,348.96,59.975,1493321403,"201051344000458","219011344069620",32.36,3.30,0,331.83,357.98,10.8,8.5,0.044,685482.3,685482.3,3287,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321424,1909679.00
04/27/2017 15:30,2,0.418,ACTIVE,212.83,354.07,59.986,1493321403,"201051344000853","219011344069620",32.78,2.50,0,333.33,372.71,14.0,11.6,0.075,685925.1,685925.1,3292,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321425,1909680.00
04/27/2017 15:30,2,0.252,ACTIVE,212.61,336.64,59.959,1493321403,"201051344000685","219011344069620",30.89,3.00,0,330.63,350.47,7.9,5.7,0.022,677940.9,677940.9,3306,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321426,1909681.00
04/27/2017 15:30,2,0.406,ACTIVE,212.38,379.62,59.949,1493321403,"201051344000917","219011344069620",35.38,4.50,0,330.63,390.44,14.5,12.1,0.075,674558.7,674558.7,3307,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321427,1909682.00
04/27/2017 15:30,2,0.289,ACTIVE,212.61,361.89,59.975,1493321403,"201051344001145","219011344069620",33.70,3.30,0,329.43,387.74,10.0,7.7,0.044,682397.6,682397.6,3303,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321428,1909683.00
04/27/2017 15:30,2,0.268,ACTIVE,212.38,335.74,59.970,1493321403,"201051344000651","219011344069620",26.92,1.00,0,314.10,353.77,7.3,5.1,0.013,671201.2,671201.2,3303,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321429,1909684.00
04/27/2017 15:30,2,0.176,ACTIVE,211.25,334.84,59.959,1493321403,"274151322000088","219011344069620",27.93,6.30,0,330.63,338.44,5.0,2.9,0.018,891512.4,891512.4,3280,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321430,1909685.00
04/27/2017 15:30,2,0.121,ACTIVE,212.16,335.14,59.986,1493321403,"274151322000068","219011344069620",30.14,7.00,0,332.73,338.74,3.7,1.6,0.009,768054.9,768054.9,3386,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321431,1909686.00
04/27/2017 15:30,2,0.195,ACTIVE,212.16,334.54,59.975,1493321403,"201051344001135","219011344069620",29.20,3.00,0,312.59,352.57,5.8,3.7,0.013,666818.7,666818.7,3300,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321431,1909687.00
04/27/2017 15:30,2,0.266,ACTIVE,212.16,369.40,59.986,1493321403,"201051344000594","219011344069620",34.49,4.00,0,330.33,375.11,9.3,7.1,0.031,687400.2,687400.2,3297,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321432,1909688.00
04/27/2017 15:30,2,0.240,ACTIVE,212.61,335.14,59.981,1493321403,"201051344001203","219011344069620",27.43,2.50,0,330.03,342.05,6.7,4.5,0.013,675538.0,675538.0,3304,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321434,1909689.00
04/27/2017 15:30,2,0.193,ACTIVE,211.48,364.89,59.981,1493321403,"274151322000054","219011344069620",33.95,7.30,0,331.53,370.30,6.7,4.6,0.031,909619.6,909619.6,3273,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321435,1909690.00
04/27/2017 15:30,2,0.242,ACTIVE,212.61,335.74,60.012,1493321403,"201051344000867","219011344069620",28.86,2.50,0,307.78,358.88,7.1,5.0,0.018,672208.3,672208.3,3302,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321436,1909691.00
04/27/2017 15:30,2,0.289,ACTIVE,212.38,336.34,59.949,1493321403,"201051344001093","219011344069620",30.97,3.70,0,329.73,347.16,9.1,6.9,0.022,674382.2,674382.2,3301,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321437,1909692.00
04/27/2017 15:30,2,1.201,ACTIVE,212.38,342.65,59.981,1493321403,"201051344000900","219011344069620",22.88,1.50,0,329.73,355.28,27.9,25.0,0.221,693467.1,693467.1,3293,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321438,1909693.00
04/27/2017 15:30,2,0.531,ACTIVE,212.61,358.28,59.981,1493321403,"201051344000648","219011344069620",33.14,1.50,0,331.53,380.52,17.9,15.3,0.102,682867.4,682867.4,3291,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321439,1909694.00
04/27/2017 15:30,2,0.691,ACTIVE,212.61,377.82,60.007,1493321403,"201051344000569","219011344069620",35.03,3.30,0,331.53,390.14,24.6,21.8,0.159,695803.2,695803.2,3283,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321440,1909695.00
04/27/2017 15:30,2,0.326,ACTIVE,212.38,354.07,59.981,1493321403,"201051344000983","219011344069620",32.82,2.50,0,331.53,359.78,10.9,8.6,0.053,686404.1,686404.1,3291,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321440,1909696.00
04/27/2017 15:30,2,0.279,ACTIVE,212.61,336.94,59.954,1493321403,"201051344001158","219011344069620",29.96,1.50,0,330.33,340.85,8.5,6.3,0.035,672059.6,672059.6,3296,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321441,1909697.00
04/27/2017 15:30,2,1.641,ACTIVE,213.06,373.91,59.986,1493321403,"201051344000576","219011344069620",33.70,2.50,0,353.77,397.96,56.0,52.1,0.442,686372.7,686372.7,3294,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321442,1909698.00
04/27/2017 15:30,2,0.266,ACTIVE,211.70,336.34,59.965,1493321403,"274151322000087","219011344069620",30.28,8.50,0,331.23,340.55,8.2,6.0,0.031,881720.1,881720.1,3339,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493321443,1909699.00
04/27/2017 15:45,2,0.748,ACTIVE,213.51,379.92,59.991,1493322303,"201051344000645","219011344069620",35.19,3.30,0,332.13,393.75,26.7,23.8,0.181,685397.9,685397.9,3290,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322304,1909700.00
04/27/2017 15:45,2,0.342,ACTIVE,212.16,370.00,59.965,1493322303,"274151322000085","219011344069620",34.55,7.70,0,332.13,377.82,12.1,9.7,0.057,906605.4,906605.4,3275,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322305,1909701.00
04/27/2017 15:45,2,0.291,ACTIVE,213.51,345.96,60.034,1493322303,"201051344000633","219011344069620",31.97,2.50,0,327.32,357.08,9.5,7.2,0.027,671756.7,671756.7,3308,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322306,1909702.00
04/27/2017 15:45,2,0.312,ACTIVE,213.06,338.14,60.007,1493322303,"201051344000469","219011344069620",30.91,0.50,0,325.82,349.86,9.9,7.6,0.027,674734.9,674734.9,3293,0,0,0,L,1122011218,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322307,1909703.00
04/27/2017 15:45,2,0.240,ALERT,212.61,335.74,59.986,1493322303,"201051344000646","219011344069620",27.33,3.70,0,296.36,344.45,6.7,4.6,0.013,668361.1,668361.1,3304,0,0,0,L,1122011218,0,122.23,121.55,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322309,1909704.00
04/27/2017 15:45,2,0.316,ACTIVE,211.70,351.67,59.970,1493322303,"274151322000052","219011344069620",32.68,7.30,0,332.73,361.29,10.5,8.2,0.049,939663.3,939663.3,3277,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322309,1909705.00
04/27/2017 15:45,2,0.227,ALERT,212.83,336.64,59.975,1493322303,"201051344000585","219011344069620",28.39,3.30,0,286.44,339.95,6.5,4.4,0.013,679570.5,679570.5,3303,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,4,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322311,1909706.00
04/27/2017 15:45,2,0.311,ACTIVE,212.83,384.73,59.965,1493322303,"201051344001230","219011344069620",36.10,3.70,0,329.43,390.14,11.4,9.1,0.044,672752.2,672752.2,3305,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322312,1909707.00
04/27/2017 15:45,2,0.295,ACTIVE,213.29,348.06,59.996,1493322303,"201051344000582","219011344069620",32.18,2.00,0,330.93,355.58,9.7,7.4,0.031,662684.8,662684.8,3298,0,0,0,L,1122011218,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322313,1909708.00
04/27/2017 15:45,2,0.271,ALERT,212.61,335.44,60.002,1493322303,"201051344000955","219011344069620",28.43,3.00,0,296.96,344.76,7.8,5.7,0.022,681174.5,681174.5,3305,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322315,1909709.00
04/27/2017 15:45,2,0.221,ACTIVE,211.48,428.91,59.954,1493322303,"274151322000094","219011344069620",40.59,7.30,0,333.33,446.35,9.1,6.8,0.053,767699.8,767699.8,3388,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322316,1909710.00
04/27/2017 15:45,2,0.365,ACTIVE,213.06,346.26,60.002,1493322303,"201051344000579","219011344069620",31.99,3.30,0,332.13,354.97,11.8,9.5,0.049,692299.2,692299.2,3296,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322317,1909711.00
04/27/2017 15:45,2,0.264,ACTIVE,212.61,350.77,59.970,1493322303,"201051344000890","219011344069620",32.62,3.70,0,328.82,357.68,8.8,6.6,0.022,674999.4,674999.4,3302,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322318,1909712.00
04/27/2017 15:45,2,0.281,ACTIVE,212.61,335.74,60.028,1493322303,"201051344000438","219011344069620",29.46,3.00,0,305.38,347.46,8.4,6.2,0.018,677914.1,677914.1,3298,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322319,1909713.00
04/27/2017 15:45,2,0.287,ALERT,213.06,335.74,59.970,1493322303,"201051344000417","219011344069620",20.10,4.00,0,264.50,338.44,5.9,3.7,0.009,636741.8,636741.8,3318,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322320,1909714.00
04/27/2017 15:45,2,0.578,ACTIVE,211.70,370.90,59.991,1493322303,"274151322000083","219011344069620",34.19,7.30,0,333.03,377.22,20.1,17.4,0.133,930128.1,930128.1,3280,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322321,1909715.00
04/27/2017 15:45,2,0.252,ACTIVE,212.16,337.84,59.954,1493322303,"274151322000076","219011344069620",30.81,6.70,0,327.92,346.86,7.9,5.7,0.040,991509.8,991509.8,3276,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322322,1909716.00
04/27/2017 15:45,2,0.273,ACTIVE,212.83,337.54,59.991,1493322303,"201051344000868","219011344069620",31.07,1.00,0,330.33,355.58,8.7,6.4,0.027,673273.7,673273.7,3294,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322323,1909717.00
04/27/2017 15:45,2,0.428,ACTIVE,211.70,360.38,60.018,1493322303,"274151322000095","219011344069620",33.22,6.70,0,332.73,366.40,14.4,11.9,0.088,981928.2,981928.2,3282,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322324,1909718.00
04/27/2017 15:45,2,0.307,ACTIVE,212.83,338.14,60.007,1493322303,"201051344000988","219011344069620",19.94,2.00,0,279.23,344.45,6.2,4.1,0.031,611694.3,611694.3,3312,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322325,1909719.00
04/27/2017 15:45,2,0.236,ACTIVE,212.61,334.84,59.981,1493322303,"201051344001025","219011344069620",29.60,2.50,0,311.99,348.96,7.1,4.9,0.009,677197.2,677197.2,3306,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322326,1909720.00
04/27/2017 15:45,2,0.396,ACTIVE,212.83,345.66,59.975,1493322303,"201051344000458","219011344069620",31.97,3.70,0,332.13,359.48,12.9,10.5,0.066,685484.9,685484.9,3288,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322327,1909721.00
04/27/2017 15:45,2,0.486,ACTIVE,213.51,367.90,59.970,1493322303,"201051344000853","219011344069620",34.17,2.50,0,333.33,376.92,16.8,14.3,0.097,685928.5,685928.5,3293,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322328,1909722.00
04/27/2017 15:45,2,0.283,ACTIVE,213.06,336.94,60.002,1493322303,"201051344000685","219011344069620",30.99,3.30,0,327.92,352.27,8.9,6.7,0.031,677942.6,677942.6,3307,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322328,1909723.00
04/27/2017 15:45,2,0.525,ACTIVE,212.83,379.02,59.970,1493322303,"201051344000917","219011344069620",35.21,4.50,0,331.23,396.75,18.9,16.3,0.115,674562.4,674562.4,3308,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322329,1909724.00
04/27/2017 15:45,2,0.340,ACTIVE,212.83,377.82,60.007,1493322303,"201051344001145","219011344069620",35.35,3.70,0,330.33,387.14,12.2,9.8,0.057,682400.0,682400.0,3304,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322330,1909725.00
04/27/2017 15:45,2,0.281,ACTIVE,212.61,335.44,59.991,1493322303,"201051344000651","219011344069620",28.80,1.00,0,301.47,352.27,8.2,6.0,0.018,671202.7,671202.7,3304,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322331,1909726.00
04/27/2017 15:45,2,0.217,ACTIVE,211.70,335.74,59.981,1493322303,"274151322000088","219011344069620",28.35,6.30,0,298.47,343.85,6.2,4.1,0.031,891513.3,891513.3,3281,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322332,1909727.00
04/27/2017 15:45,2,0.148,ACTIVE,212.61,336.94,59.986,1493322303,"274151322000068","219011344069620",30.77,7.00,0,301.47,348.96,4.7,2.6,0.013,768055.5,768055.5,3387,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322333,1909728.00
04/27/2017 15:45,2,0.230,ACTIVE,212.61,334.24,59.981,1493322303,"201051344001135","219011344069620",27.97,3.00,0,296.66,350.47,6.5,4.4,0.018,666819.8,666819.8,3301,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322334,1909729.00
04/27/2017 15:45,2,0.268,ACTIVE,212.38,375.11,59.975,1493322303,"201051344000594","219011344069620",35.05,4.00,0,330.93,382.03,9.6,7.3,0.027,687402.1,687402.1,3298,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322335,1909730.00
04/27/2017 15:45,2,0.242,ACTIVE,212.83,335.14,59.991,1493322303,"201051344001203","219011344069620",30.91,2.50,0,307.48,343.85,7.6,5.4,0.027,675539.3,675539.3,3305,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322336,1909731.00
04/27/2017 15:45,2,0.262,ACTIVE,213.29,339.04,59.986,1493322303,"201051344000867","219011344069620",31.25,2.50,0,322.21,347.16,8.3,6.1,0.031,672209.8,672209.8,3303,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322338,1909732.00
04/27/2017 15:45,2,0.322,ACTIVE,212.61,336.04,59.991,1493322303,"201051344001093","219011344069620",30.85,3.70,0,324.92,362.49,10.1,7.8,0.031,674384.1,674384.1,3302,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322339,1909733.00
04/27/2017 15:45,2,1.434,ACTIVE,212.83,345.06,59.981,1493322303,"201051344000900","219011344069620",23.00,1.50,0,273.52,363.99,33.4,30.3,0.274,693474.3,693474.3,3294,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322340,1909734.00
04/27/2017 15:45,2,0.602,ACTIVE,213.29,366.40,60.002,1493322303,"201051344000648","219011344069620",33.93,1.50,0,328.82,381.73,20.7,18.1,0.128,682871.8,682871.8,3292,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322341,1909735.00
04/27/2017 15:45,2,0.801,ACTIVE,213.29,382.33,60.007,1493322303,"201051344000569","219011344069620",35.35,3.30,0,331.83,394.35,28.8,25.8,0.194,695809.3,695809.3,3284,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322342,1909736.00
04/27/2017 15:45,2,0.387,ACTIVE,213.06,350.77,60.012,1493322303,"201051344000983","219011344069620",32.44,2.50,0,328.82,359.48,12.8,10.4,0.071,686406.5,686406.5,3292,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322342,1909737.00
04/27/2017 15:45,2,0.312,ACTIVE,213.06,337.84,60.007,1493322303,"201051344001158","219011344069620",30.45,1.50,0,322.51,342.95,9.7,7.4,0.044,672061.3,672061.3,3297,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322343,1909738.00
04/27/2017 15:45,2,1.918,ACTIVE,213.51,376.62,59.981,1493322303,"201051344000576","219011344069620",33.70,3.00,0,334.24,413.29,65.6,61.4,0.526,686387.2,686387.2,3295,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322344,1909739.00
04/27/2017 15:45,2,0.314,ACTIVE,211.93,337.54,60.007,1493322303,"274151322000087","219011344069620",30.40,8.50,0,321.01,347.76,9.7,7.4,0.040,881721.8,881721.8,3340,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322345,1909740.00
04/27/2017 15:45,2,0.201,ACTIVE,211.93,372.41,60.018,1493322303,"274151322000054","219011344069620",34.77,7.00,0,331.83,374.51,7.1,4.9,0.031,909620.8,909620.8,3274,0,0,0,L,1151911521,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493322346,1909741.00
04/27/2017 16:00,2,0.746,ACTIVE,213.74,379.32,59.970,1493323203,"201051344000645","219011344069620",35.07,3.30,0,333.33,394.35,26.5,23.7,0.186,685403.8,685403.8,3291,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323204,1909742.00
04/27/2017 16:00,2,0.350,ACTIVE,211.93,369.10,59.991,1493323203,"274151322000085","219011344069620",34.35,7.70,0,332.43,377.82,12.2,9.8,0.066,906607.7,906607.7,3276,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323205,1909743.00
04/27/2017 16:00,2,0.289,ACTIVE,213.74,344.76,60.007,1493323203,"201051344000633","219011344069620",31.83,2.50,0,332.43,356.48,9.3,7.1,0.031,671758.5,671758.5,3309,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323206,1909744.00
04/27/2017 16:00,2,0.312,ACTIVE,213.29,337.84,59.996,1493323203,"201051344000469","219011344069620",31.07,1.00,0,331.53,351.97,9.9,7.6,0.035,674736.8,674736.8,3294,0,0,0,L,1122011218,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323207,1909745.00
04/27/2017 16:00,2,0.238,ACTIVE,212.61,335.74,59.986,1493323203,"201051344000646","219011344069620",28.33,3.30,0,321.91,351.07,6.8,4.7,0.018,668362.3,668362.3,3306,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323208,1909746.00
04/27/2017 16:00,2,0.322,ACTIVE,211.48,354.37,59.981,1493323203,"274151322000052","219011344069620",32.80,7.30,0,333.03,361.29,10.7,8.4,0.057,939665.3,939665.3,3278,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323209,1909747.00
04/27/2017 16:00,2,0.217,ACTIVE,213.06,336.64,60.023,1493323203,"201051344000585","219011344069620",29.86,3.30,0,325.82,348.96,6.6,4.4,0.009,679571.5,679571.5,3305,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323210,1909748.00
04/27/2017 16:00,2,0.309,ACTIVE,212.83,386.83,59.965,1493323203,"201051344001230","219011344069620",36.24,4.00,0,331.53,391.04,11.4,9.1,0.044,672754.4,672754.4,3306,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323211,1909749.00
04/27/2017 16:00,2,0.295,ACTIVE,213.51,349.26,60.007,1493323203,"201051344000582","219011344069620",32.36,2.50,0,332.13,356.48,9.8,7.5,0.031,662686.6,662686.6,3299,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323212,1909750.00
04/27/2017 16:00,2,0.281,ACTIVE,212.38,335.74,60.023,1493323203,"201051344000955","219011344069620",28.11,3.30,0,328.82,341.45,8.0,5.8,0.013,681175.9,681175.9,3307,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323213,1909751.00
04/27/2017 16:00,2,0.221,ACTIVE,211.70,430.12,59.981,1493323203,"274151322000094","219011344069620",40.91,7.30,0,333.63,448.75,9.2,6.9,0.040,767701.4,767701.4,3389,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323214,1909752.00
04/27/2017 16:00,2,0.367,ACTIVE,213.29,345.96,60.002,1493323203,"201051344000579","219011344069620",32.05,3.30,0,332.43,354.67,11.9,9.6,0.049,692301.5,692301.5,3297,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323215,1909753.00
04/27/2017 16:00,2,0.266,ACTIVE,212.61,351.67,60.002,1493323203,"201051344000890","219011344069620",32.70,4.00,0,331.53,357.68,8.8,6.6,0.027,675001.0,675001.0,3303,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323215,1909754.00
04/27/2017 16:00,2,0.283,ACTIVE,213.06,336.34,60.002,1493323203,"201051344000438","219011344069620",29.68,3.00,0,330.63,341.45,8.6,6.3,0.022,677915.6,677915.6,3299,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323216,1909755.00
04/27/2017 16:00,2,0.293,ACTIVE,213.06,335.74,59.981,1493323203,"201051344000417","219011344069620",19.98,4.00,0,295.76,338.44,5.9,3.8,0.013,636742.7,636742.7,3320,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323217,1909756.00
04/27/2017 16:00,2,0.580,ACTIVE,212.16,367.00,59.996,1493323203,"274151322000083","219011344069620",33.95,7.30,0,333.63,377.22,20.0,17.4,0.133,930132.3,930132.3,3281,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323218,1909757.00
04/27/2017 16:00,2,0.252,ACTIVE,212.61,338.44,59.991,1493323203,"274151322000076","219011344069620",31.03,6.70,0,333.03,345.06,7.9,5.7,0.040,991511.2,991511.2,3277,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323219,1909758.00
04/27/2017 16:00,2,0.273,ACTIVE,213.29,336.94,59.986,1493323203,"201051344000868","219011344069620",30.81,1.50,0,330.93,350.77,8.6,6.4,0.027,673275.2,673275.2,3295,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323220,1909759.00
04/27/2017 16:00,2,0.426,ACTIVE,211.93,356.78,60.002,1493323203,"274151322000095","219011344069620",33.08,6.70,0,333.63,366.70,14.3,11.9,0.084,981931.0,981931.0,3283,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323221,1909760.00
04/27/2017 16:00,2,0.305,ACTIVE,213.06,338.14,60.034,1493323203,"201051344000988","219011344069620",20.02,2.00,0,330.03,343.55,6.2,4.0,0.031,611695.3,611695.3,3313,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323222,1909761.00
04/27/2017 16:00,2,0.250,ACTIVE,212.61,335.14,59.991,1493323203,"201051344001025","219011344069620",28.67,2.50,0,330.63,340.25,7.3,5.1,0.013,677198.3,677198.3,3307,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323223,1909762.00
04/27/2017 16:00,2,0.396,ACTIVE,213.29,340.25,59.981,1493323203,"201051344000458","219011344069620",31.39,3.70,0,332.43,359.78,12.6,10.3,0.057,685487.3,685487.3,3289,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323224,1909763.00
04/27/2017 16:00,2,0.475,ACTIVE,213.74,368.50,59.986,1493323203,"201051344000853","219011344069620",34.27,2.50,0,334.54,376.92,16.4,13.9,0.097,685931.9,685931.9,3294,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323225,1909764.00
04/27/2017 16:00,2,0.283,ACTIVE,213.29,340.85,59.975,1493323203,"201051344000685","219011344069620",31.49,3.00,0,330.03,351.07,9.0,6.8,0.031,677944.2,677944.2,3308,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323226,1909765.00
04/27/2017 16:00,2,0.482,ACTIVE,212.83,383.53,59.959,1493323203,"201051344000917","219011344069620",35.76,5.00,0,332.13,399.16,17.4,14.9,0.097,674566.2,674566.2,3309,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323226,1909766.00
04/27/2017 16:00,2,0.824,ACTIVE,212.83,340.25,59.996,1493323203,"201051344001145","219011344069620",23.44,3.70,0,333.03,388.04,19.6,17.0,0.141,682403.4,682403.4,3305,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323227,1909767.00
04/27/2017 16:00,2,0.279,ACTIVE,212.83,336.34,59.996,1493323203,"201051344000651","219011344069620",28.92,1.00,0,330.63,341.15,8.2,6.0,0.018,671204.1,671204.1,3305,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323228,1909768.00
04/27/2017 16:00,2,0.215,ACTIVE,211.70,336.34,59.986,1493323203,"274151322000088","219011344069620",28.21,6.30,0,330.93,340.25,6.2,4.0,0.018,891514.2,891514.2,3282,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323229,1909769.00
04/27/2017 16:00,2,0.146,ACTIVE,212.61,336.94,60.002,1493323203,"274151322000068","219011344069620",30.65,7.00,0,333.33,340.55,4.6,2.5,0.018,768056.1,768056.1,3388,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323230,1909770.00
04/27/2017 16:00,2,0.227,ACTIVE,212.61,334.24,59.996,1493323203,"201051344001135","219011344069620",28.49,3.00,0,329.73,339.65,6.5,4.4,0.018,666820.8,666820.8,3302,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323231,1909771.00
04/27/2017 16:00,2,0.268,ACTIVE,212.83,373.01,60.007,1493323203,"201051344000594","219011344069620",34.85,4.00,0,331.23,381.73,9.5,7.2,0.022,687403.9,687403.9,3299,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323232,1909772.00
04/27/2017 16:00,2,0.252,ACTIVE,213.29,335.74,60.002,1493323203,"201051344001203","219011344069620",29.48,3.00,0,330.93,341.45,7.5,5.4,0.027,675540.6,675540.6,3306,0,0,0,L,1122011218,0,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323233,1909773.00
04/27/2017 16:00,2,0.199,ACTIVE,211.93,370.30,60.007,1493323203,"274151322000054","219011344069620",34.63,7.00,0,333.03,375.11,7.1,4.9,0.027,909622.0,909622.0,3275,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323234,1909774.00
04/27/2017 16:00,2,0.258,ACTIVE,213.29,336.94,59.986,1493323203,"201051344000867","219011344069620",31.07,3.00,0,332.13,347.16,8.2,6.0,0.031,672211.2,672211.2,3304,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323235,1909775.00
04/27/2017 16:00,2,0.312,ACTIVE,213.06,345.96,60.002,1493323203,"201051344001093","219011344069620",32.03,3.70,0,330.03,360.99,10.2,7.9,0.027,674386.0,674386.0,3303,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323236,1909776.00
04/27/2017 16:00,2,1.332,ACTIVE,213.06,343.55,59.954,1493323203,"201051344000900","219011344069620",23.06,2.00,0,331.23,360.38,31.4,28.3,0.256,693481.3,693481.3,3295,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323236,1909777.00
04/27/2017 16:00,2,0.592,ACTIVE,213.29,359.18,59.970,1493323203,"201051344000648","219011344069620",33.16,2.00,0,332.43,380.82,20.0,17.4,0.119,682875.9,682875.9,3293,0,0,0,L,1122011218,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323237,1909778.00
04/27/2017 16:00,2,0.785,ACTIVE,213.51,380.22,59.986,1493323203,"201051344000569","219011344069620",35.15,3.30,0,332.13,394.05,28.0,25.1,0.190,695815.3,695815.3,3285,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323238,1909779.00
04/27/2017 16:00,2,0.383,ACTIVE,213.06,342.35,59.975,1493323203,"201051344000983","219011344069620",31.55,3.00,0,332.73,358.58,12.2,9.9,0.066,686408.9,686408.9,3293,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323239,1909780.00
04/27/2017 16:00,2,0.307,ACTIVE,213.29,336.64,60.007,1493323203,"201051344001158","219011344069620",30.28,2.00,0,330.33,343.85,9.4,7.2,0.040,672063.0,672063.0,3298,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323240,1909781.00
04/27/2017 16:00,2,1.822,ACTIVE,213.74,374.81,59.996,1493323203,"201051344000576","219011344069620",33.68,3.30,0,352.87,403.07,62.1,58.1,0.504,686401.3,686401.3,3296,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323241,1909782.00
04/27/2017 16:00,2,0.305,ACTIVE,211.70,337.54,59.996,1493323203,"274151322000087","219011344069620",30.32,8.50,0,332.13,341.75,9.3,7.1,0.044,881723.5,881723.5,3341,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493323242,1909783.00
04/27/2017 16:15,2,0.709,ACTIVE,213.29,377.22,59.959,1493324103,"201051344000645","219011344069620",34.89,3.30,0,332.73,391.34,25.1,22.3,0.168,685409.4,685409.4,3292,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324104,1909784.00
04/27/2017 16:15,2,0.316,ACTIVE,211.93,368.80,59.975,1493324103,"274151322000085","219011344069620",34.31,7.70,0,333.63,377.22,11.1,8.8,0.066,906610.0,906610.0,3277,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324105,1909785.00
04/27/2017 16:15,2,0.275,ACTIVE,213.51,342.05,59.965,1493324103,"201051344000633","219011344069620",31.59,2.50,0,332.73,352.27,8.8,6.6,0.035,671760.2,671760.2,3310,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324106,1909786.00
04/27/2017 16:15,2,0.287,ACTIVE,212.83,347.76,59.954,1493324103,"201051344000469","219011344069620",32.16,1.00,0,330.03,353.47,9.4,7.2,0.022,674738.6,674738.6,3295,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324107,1909787.00
04/27/2017 16:15,2,0.229,ACTIVE,212.61,336.04,59.959,1493324103,"201051344000646","219011344069620",27.81,3.70,0,327.62,342.95,6.4,4.3,0.013,668363.4,668363.4,3307,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324108,1909788.00
04/27/2017 16:15,2,0.295,ACTIVE,211.70,352.27,59.965,1493324103,"274151322000052","219011344069620",32.66,7.30,0,333.33,359.48,9.8,7.5,0.049,939667.3,939667.3,3279,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324109,1909789.00
04/27/2017 16:15,2,0.217,ACTIVE,212.83,336.34,59.970,1493324103,"201051344000585","219011344069620",27.79,3.30,0,330.63,341.15,6.1,4.0,0.018,679572.6,679572.6,3306,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324110,1909790.00
04/27/2017 16:15,2,0.311,ACTIVE,212.83,386.23,60.007,1493324103,"201051344001230","219011344069620",36.18,4.00,0,332.13,391.64,11.4,9.1,0.044,672756.6,672756.6,3307,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324111,1909791.00
04/27/2017 16:15,2,0.281,ACTIVE,213.51,345.06,59.928,1493324103,"201051344000582","219011344069620",31.93,2.00,0,332.43,354.67,9.1,6.8,0.027,662688.4,662688.4,3300,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324112,1909792.00
04/27/2017 16:15,2,0.268,ACTIVE,212.61,335.14,59.970,1493324103,"201051344000955","219011344069620",27.39,3.30,0,329.73,339.95,7.5,5.3,0.018,681177.2,681177.2,3308,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324113,1909793.00
04/27/2017 16:15,2,0.203,ACTIVE,212.16,405.47,59.970,1493324103,"274151322000094","219011344069620",38.41,7.30,0,334.24,436.73,7.9,5.7,0.035,767703.0,767703.0,3390,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324114,1909794.00
04/27/2017 16:15,2,0.348,ACTIVE,212.83,341.75,59.986,1493324103,"201051344000579","219011344069620",31.53,3.30,0,332.73,353.47,11.1,8.8,0.044,692303.8,692303.8,3298,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324115,1909795.00
04/27/2017 16:15,2,0.258,ACTIVE,212.83,343.25,59.959,1493324103,"201051344000890","219011344069620",31.77,4.00,0,331.53,357.98,8.4,6.2,0.018,675002.6,675002.6,3304,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324116,1909796.00
04/27/2017 16:15,2,0.271,ACTIVE,213.06,335.74,59.981,1493324103,"201051344000438","219011344069620",28.39,2.50,0,331.23,341.45,7.8,5.7,0.013,677917.0,677917.0,3300,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324117,1909797.00
04/27/2017 16:15,2,0.271,ALERT,213.06,336.34,59.991,1493324103,"201051344000417","219011344069620",20.22,4.00,0,296.06,338.44,5.6,3.5,0.009,636743.6,636743.6,3321,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324119,1909798.00
04/27/2017 16:15,2,0.527,ACTIVE,211.70,367.00,59.981,1493324103,"274151322000083","219011344069620",33.81,7.30,0,333.93,375.11,18.1,15.6,0.119,930136.4,930136.4,3282,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324119,1909799.00
04/27/2017 16:15,2,0.230,ACTIVE,212.16,336.64,59.965,1493324103,"274151322000076","219011344069620",30.36,6.30,0,332.73,341.75,7.1,4.9,0.031,991512.5,991512.5,3278,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324120,1909800.00
04/27/2017 16:15,2,0.252,ACTIVE,212.83,336.64,59.981,1493324103,"201051344000868","219011344069620",30.99,1.50,0,331.53,349.86,7.9,5.7,0.027,673276.7,673276.7,3296,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324121,1909801.00
04/27/2017 16:15,2,0.381,ACTIVE,211.93,356.18,60.007,1493324103,"274151322000095","219011344069620",33.02,6.70,0,333.33,364.59,12.7,10.3,0.075,981933.7,981933.7,3284,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324122,1909802.00
