ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 16:15,2,0.277,ACTIVE,212.61,337.54,59.981,1493324103,"201051344000988","219011344069620",19.86,2.00,0,329.43,343.25,5.6,3.5,0.022,611696.2,611696.2,3314,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324123,1909803.00
04/27/2017 16:15,2,0.217,ACTIVE,212.83,334.84,59.970,1493324103,"201051344001025","219011344069620",29.82,2.50,0,330.03,340.85,6.6,4.4,0.013,677199.5,677199.5,3308,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324124,1909804.00
04/27/2017 16:15,2,0.352,ACTIVE,212.83,350.47,59.996,1493324103,"201051344000458","219011344069620",32.46,3.70,0,332.73,359.18,11.6,9.3,0.049,685489.7,685489.7,3290,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324125,1909805.00
04/27/2017 16:15,2,0.445,ACTIVE,213.51,362.49,59.981,1493324103,"201051344000853","219011344069620",33.62,2.50,0,334.24,375.41,15.2,12.7,0.084,685935.2,685935.2,3295,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324126,1909806.00
04/27/2017 16:15,2,0.266,ACTIVE,213.06,337.24,59.981,1493324103,"201051344000685","219011344069620",30.57,3.30,0,332.13,349.26,8.3,6.1,0.031,677945.7,677945.7,3309,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324127,1909807.00
04/27/2017 16:15,2,0.461,ACTIVE,213.06,389.54,59.975,1493324103,"201051344000917","219011344069620",36.36,5.00,0,330.93,400.96,17.0,14.5,0.093,674569.9,674569.9,3310,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324128,1909808.00
04/27/2017 16:15,2,1.041,ACTIVE,213.06,341.45,59.944,1493324103,"201051344001145","219011344069620",22.76,3.30,0,331.23,353.47,24.0,21.3,0.177,682408.1,682408.1,3306,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324128,1909809.00
04/27/2017 16:15,2,0.266,ACTIVE,212.83,336.04,59.970,1493324103,"201051344000651","219011344069620",27.89,1.00,0,330.63,340.85,7.5,5.3,0.009,671205.5,671205.5,3306,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324129,1909810.00
04/27/2017 16:15,2,0.188,ACTIVE,211.48,335.74,59.970,1493324103,"274151322000088","219011344069620",28.90,6.00,0,330.93,340.25,5.5,3.4,0.027,891515.1,891515.1,3283,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324130,1909811.00
04/27/2017 16:15,2,0.131,ACTIVE,212.61,336.64,59.965,1493324103,"274151322000068","219011344069620",30.32,6.70,0,333.33,340.55,4.1,2.0,0.013,768056.6,768056.6,3389,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324131,1909812.00
04/27/2017 16:15,2,0.199,ACTIVE,212.38,334.24,59.965,1493324103,"201051344001135","219011344069620",29.38,3.00,0,330.03,339.65,6.0,3.9,0.009,666821.8,666821.8,3303,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324132,1909813.00
04/27/2017 16:15,2,0.268,ACTIVE,212.61,372.41,59.949,1493324103,"201051344000594","219011344069620",34.73,4.00,0,331.53,377.82,9.4,7.2,0.022,687405.6,687405.6,3300,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324133,1909814.00
04/27/2017 16:15,2,0.227,ACTIVE,213.06,335.74,59.949,1493324103,"201051344001203","219011344069620",30.10,3.00,0,331.53,341.15,6.9,4.8,0.018,675541.8,675541.8,3307,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324134,1909815.00
04/27/2017 16:15,2,0.199,ACTIVE,211.93,367.30,59.970,1493324103,"274151322000054","219011344069620",34.37,7.00,0,332.43,373.61,7.0,4.8,0.022,909623.2,909623.2,3276,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324135,1909816.00
04/27/2017 16:15,2,0.240,ACTIVE,213.06,335.74,59.954,1493324103,"201051344000867","219011344069620",30.69,3.00,0,331.83,344.76,7.5,5.3,0.018,672212.6,672212.6,3305,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324136,1909817.00
04/27/2017 16:15,2,0.291,ACTIVE,213.06,340.55,59.986,1493324103,"201051344001093","219011344069620",31.43,3.70,0,330.63,354.07,9.3,7.0,0.022,674387.7,674387.7,3304,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324137,1909818.00
04/27/2017 16:15,2,1.221,ACTIVE,212.61,343.25,60.002,1493324103,"201051344000900","219011344069620",23.00,2.00,0,329.43,358.58,28.5,25.6,0.234,693488.0,693488.0,3296,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324138,1909819.00
04/27/2017 16:15,2,0.547,ACTIVE,212.83,362.79,59.954,1493324103,"201051344000648","219011344069620",33.64,2.00,0,332.43,381.42,18.7,16.1,0.106,682880.0,682880.0,3294,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324139,1909820.00
04/27/2017 16:15,2,0.719,ACTIVE,212.83,379.32,59.959,1493324103,"201051344000569","219011344069620",35.13,3.70,0,332.43,391.34,25.6,22.8,0.168,695821.1,695821.1,3286,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324140,1909821.00
04/27/2017 16:15,2,0.352,ACTIVE,212.61,338.74,59.986,1493324103,"201051344000983","219011344069620",31.19,2.50,0,332.73,360.69,11.2,8.8,0.057,686411.2,686411.2,3294,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324141,1909822.00
04/27/2017 16:15,2,0.283,ACTIVE,212.83,336.64,60.007,1493324103,"201051344001158","219011344069620",30.14,1.50,0,330.63,344.15,8.7,6.5,0.035,672064.6,672064.6,3299,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324142,1909823.00
04/27/2017 16:15,2,1.674,ACTIVE,213.29,371.51,59.981,1493324103,"201051344000576","219011344069620",33.44,3.30,0,352.27,398.86,56.8,52.8,0.451,686414.8,686414.8,3297,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324143,1909824.00
04/27/2017 16:15,2,0.277,ACTIVE,211.70,338.14,60.007,1493324103,"274151322000087","219011344069620",29.70,8.00,0,331.83,341.75,8.4,6.2,0.031,881725.1,881725.1,3342,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493324144,1909825.00
04/27/2017 16:30,2,0.830,ACTIVE,213.51,380.22,60.002,1493325004,"201051344000645","219011344069620",35.17,3.70,0,333.03,394.95,29.7,26.7,0.208,685415.9,685415.9,3293,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325005,1909826.00
04/27/2017 16:30,2,0.375,ACTIVE,212.16,371.21,59.986,1493325004,"274151322000085","219011344069620",34.53,7.70,0,331.83,379.02,13.1,10.7,0.071,906612.6,906612.6,3278,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325006,1909827.00
04/27/2017 16:30,2,0.301,ACTIVE,213.74,352.57,60.018,1493325004,"201051344000633","219011344069620",32.66,3.00,0,332.13,357.98,10.0,7.7,0.040,671762.1,671762.1,3311,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325007,1909828.00
04/27/2017 16:30,2,0.324,ACTIVE,213.29,337.84,59.996,1493325004,"201051344000469","219011344069620",31.13,1.00,0,332.13,351.97,10.3,8.0,0.035,674740.5,674740.5,3296,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325008,1909829.00
04/27/2017 16:30,2,0.242,ACTIVE,212.38,336.04,59.996,1493325004,"201051344000646","219011344069620",28.84,3.70,0,310.19,355.28,7.1,4.9,0.022,668364.6,668364.6,3308,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325008,1909830.00
04/27/2017 16:30,2,0.350,ACTIVE,211.48,355.88,59.996,1493325004,"274151322000052","219011344069620",32.96,7.30,0,332.73,362.19,11.7,9.4,0.066,939669.5,939669.5,3280,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325009,1909831.00
04/27/2017 16:30,2,0.240,ACTIVE,212.83,336.94,60.012,1493325004,"201051344000585","219011344069620",28.39,3.30,0,315.30,353.47,7.0,4.8,0.013,679573.7,679573.7,3307,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325010,1909832.00
04/27/2017 16:30,2,0.312,ACTIVE,212.61,390.44,60.007,1493325004,"201051344001230","219011344069620",36.64,4.50,0,330.63,399.16,11.7,9.3,0.049,672758.9,672758.9,3308,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325011,1909833.00
04/27/2017 16:30,2,0.328,ACTIVE,213.29,338.74,59.996,1493325004,"201051344000582","219011344069620",19.58,2.50,0,331.53,359.18,6.7,4.5,0.027,662690.3,662690.3,3301,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325012,1909834.00
04/27/2017 16:30,2,0.279,ACTIVE,212.38,335.14,60.018,1493325004,"201051344000955","219011344069620",29.16,3.30,0,314.70,351.67,8.3,6.1,0.018,681178.7,681178.7,3309,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325013,1909835.00
04/27/2017 16:30,2,0.232,ACTIVE,211.70,449.65,59.996,1493325004,"274151322000094","219011344069620",42.82,7.70,0,333.93,454.76,10.2,7.9,0.053,767704.8,767704.8,3391,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325014,1909836.00
04/27/2017 16:30,2,0.377,ACTIVE,213.29,349.86,59.996,1493325004,"201051344000579","219011344069620",32.32,3.30,0,332.13,355.88,12.4,10.0,0.053,692306.3,692306.3,3299,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325015,1909837.00
04/27/2017 16:30,2,0.299,ACTIVE,212.61,336.04,60.007,1493325004,"201051344000890","219011344069620",30.95,4.00,0,331.23,357.08,9.4,7.1,0.027,675004.3,675004.3,3305,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325016,1909838.00
04/27/2017 16:30,2,0.283,ACTIVE,212.61,336.04,59.996,1493325004,"201051344000438","219011344069620",30.51,3.00,0,330.93,344.76,8.8,6.5,0.022,677918.6,677918.6,3301,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325017,1909839.00
04/27/2017 16:30,2,0.303,ACTIVE,212.83,336.04,60.007,1493325004,"201051344000417","219011344069620",20.10,4.00,0,295.76,338.74,6.2,4.0,0.009,636744.6,636744.6,3323,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325018,1909840.00
04/27/2017 16:30,2,0.633,ACTIVE,211.93,370.90,60.007,1493325004,"274151322000083","219011344069620",34.13,7.30,0,331.53,377.82,21.9,19.2,0.141,930141.0,930141.0,3283,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325018,1909841.00
04/27/2017 16:30,2,0.275,ACTIVE,212.38,337.84,60.012,1493325004,"274151322000076","219011344069620",30.73,6.70,0,333.63,345.06,8.6,6.4,0.044,991514.0,991514.0,3279,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325019,1909842.00
04/27/2017 16:30,2,0.285,ACTIVE,213.06,339.34,59.996,1493325004,"201051344000868","219011344069620",31.35,1.50,0,330.93,350.47,9.1,6.9,0.031,673278.4,673278.4,3297,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325020,1909843.00
04/27/2017 16:30,2,0.457,ACTIVE,211.70,361.59,59.991,1493325004,"274151322000095","219011344069620",33.48,6.70,0,333.03,367.90,15.5,13.1,0.093,981936.9,981936.9,3285,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325021,1909844.00
04/27/2017 16:30,2,0.326,ACTIVE,213.06,338.44,59.986,1493325004,"201051344000988","219011344069620",19.90,2.00,0,329.73,342.65,6.6,4.4,0.035,611697.3,611697.3,3315,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325022,1909845.00
04/27/2017 16:30,2,0.238,ACTIVE,212.61,334.84,60.012,1493325004,"201051344001025","219011344069620",30.69,3.00,0,328.82,342.35,7.4,5.2,0.018,677200.8,677200.8,3309,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325023,1909846.00
04/27/2017 16:30,2,0.420,ACTIVE,213.06,346.26,60.039,1493325004,"201051344000458","219011344069620",31.99,3.70,0,333.03,358.28,13.7,11.3,0.071,685492.4,685492.4,3291,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325024,1909847.00
04/27/2017 16:30,2,0.523,ACTIVE,213.74,365.19,59.991,1493325004,"201051344000853","219011344069620",33.87,3.00,0,334.24,377.82,17.9,15.4,0.106,685938.9,685938.9,3296,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325025,1909848.00
04/27/2017 16:30,2,0.295,ACTIVE,213.06,345.96,59.991,1493325004,"201051344000685","219011344069620",32.01,3.30,0,330.63,351.97,9.6,7.4,0.035,677947.5,677947.5,3310,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325026,1909849.00
04/27/2017 16:30,2,0.531,ACTIVE,212.83,390.44,60.002,1493325004,"201051344000917","219011344069620",36.44,5.50,0,330.03,403.07,19.7,17.1,0.115,674574.5,674574.5,3311,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325027,1909850.00
04/27/2017 16:30,2,1.395,ACTIVE,213.06,343.55,59.986,1493325004,"201051344001145","219011344069620",23.14,3.70,0,330.93,358.28,32.6,29.6,0.256,682415.0,682415.0,3307,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325027,1909851.00
04/27/2017 16:30,2,0.285,ACTIVE,212.83,336.34,59.996,1493325004,"201051344000651","219011344069620",29.62,1.50,0,324.92,345.96,8.6,6.3,0.027,671207.0,671207.0,3307,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325028,1909852.00
04/27/2017 16:30,2,0.234,ACTIVE,211.48,336.64,59.991,1493325004,"274151322000088","219011344069620",28.37,6.30,0,331.23,340.25,6.8,4.6,0.031,891516.2,891516.2,3284,0,0,0,L,1151911521,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325029,1909853.00
04/27/2017 16:30,2,0.160,ACTIVE,212.38,337.84,59.996,1493325004,"274151322000068","219011344069620",31.11,7.00,0,333.63,343.85,5.0,2.9,0.022,768057.3,768057.3,3390,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325030,1909854.00
04/27/2017 16:30,2,0.229,ACTIVE,212.38,334.24,60.028,1493325004,"201051344001135","219011344069620",29.44,3.00,0,322.21,345.66,6.8,4.7,0.018,666822.9,666822.9,3304,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325031,1909855.00
04/27/2017 16:30,2,0.270,ACTIVE,212.61,376.31,60.007,1493325004,"201051344000594","219011344069620",35.23,4.00,0,330.93,383.23,9.7,7.4,0.027,687407.5,687407.5,3301,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325032,1909856.00
04/27/2017 16:30,2,0.252,ACTIVE,212.61,335.74,60.007,1493325004,"201051344001203","219011344069620",30.87,3.00,0,330.93,347.46,7.9,5.7,0.022,675543.2,675543.2,3308,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325033,1909857.00
04/27/2017 16:30,2,0.203,ACTIVE,211.48,373.61,59.991,1493325004,"274151322000054","219011344069620",34.93,7.30,0,332.73,376.62,7.3,5.1,0.022,909624.5,909624.5,3277,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325034,1909858.00
04/27/2017 16:30,2,0.268,ACTIVE,213.29,343.85,60.018,1493325004,"201051344000867","219011344069620",31.85,3.00,0,330.93,349.56,8.6,6.4,0.031,672214.2,672214.2,3306,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325035,1909859.00
04/27/2017 16:30,2,0.328,ACTIVE,212.83,337.84,59.991,1493325004,"201051344001093","219011344069620",31.09,4.00,0,330.03,366.40,10.4,8.1,0.027,674389.7,674389.7,3305,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325036,1909860.00
04/27/2017 16:30,2,1.529,ACTIVE,212.83,345.66,60.007,1493325004,"201051344000900","219011344069620",22.78,2.00,0,328.82,361.29,35.5,32.3,0.278,693495.7,693495.7,3297,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325037,1909861.00
04/27/2017 16:30,2,0.623,ACTIVE,213.29,371.81,59.996,1493325004,"201051344000648","219011344069620",34.43,2.00,0,333.03,382.93,21.8,19.1,0.141,682884.7,682884.7,3295,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325038,1909862.00
04/27/2017 16:30,2,0.855,ACTIVE,213.06,380.82,59.991,1493325004,"201051344000569","219011344069620",35.15,3.70,0,330.93,393.15,30.5,27.5,0.217,695827.8,695827.8,3287,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325038,1909863.00
04/27/2017 16:30,2,0.406,ACTIVE,213.06,350.47,59.986,1493325004,"201051344000983","219011344069620",32.40,2.50,0,332.43,360.38,13.4,11.0,0.071,686413.8,686413.8,3295,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325039,1909864.00
04/27/2017 16:30,2,0.320,ACTIVE,213.29,337.54,59.991,1493325004,"201051344001158","219011344069620",30.51,2.00,0,330.33,342.65,10.0,7.7,0.049,672066.5,672066.5,3300,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325040,1909865.00
04/27/2017 16:30,2,2.014,ACTIVE,213.51,374.21,59.991,1493325004,"201051344000576","219011344069620",33.36,3.30,0,351.37,402.46,68.0,63.7,0.544,686430.2,686430.2,3298,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325041,1909866.00
04/27/2017 16:30,2,0.324,ACTIVE,211.70,337.54,60.018,1493325004,"274151322000087","219011344069620",30.65,8.50,0,331.83,342.05,10.1,7.8,0.049,881726.9,881726.9,3343,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325042,1909867.00
04/27/2017 16:45,2,0.764,ACTIVE,213.96,376.31,59.965,1493325904,"201051344000645","219011344069620",34.85,3.70,0,333.33,394.95,27.0,24.1,0.186,685422.5,685422.5,3294,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325905,1909868.00
04/27/2017 16:45,2,0.340,ACTIVE,212.83,372.11,59.965,1493325904,"274151322000085","219011344069620",34.59,7.70,0,332.73,379.92,11.8,9.5,0.062,906615.3,906615.3,3279,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325906,1909869.00
04/27/2017 16:45,2,0.289,ACTIVE,214.19,345.66,59.949,1493325904,"201051344000633","219011344069620",31.93,3.30,0,333.93,359.48,9.4,7.1,0.031,671764.0,671764.0,3312,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325906,1909870.00
04/27/2017 16:45,2,0.305,ACTIVE,213.74,338.14,59.965,1493325904,"201051344000469","219011344069620",31.05,1.00,0,331.83,352.87,9.6,7.4,0.031,674742.5,674742.5,3297,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325907,1909871.00
04/27/2017 16:45,2,0.229,ACTIVE,213.06,336.04,59.922,1493325904,"201051344000646","219011344069620",28.41,4.00,0,329.43,340.55,6.6,4.4,0.013,668365.8,668365.8,3309,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325908,1909872.00
04/27/2017 16:45,2,0.314,ACTIVE,212.38,354.67,59.986,1493325904,"274151322000052","219011344069620",32.70,7.70,0,333.63,363.39,10.4,8.1,0.049,939671.8,939671.8,3281,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325909,1909873.00
04/27/2017 16:45,2,0.221,ACTIVE,213.29,336.04,59.959,1493325904,"201051344000585","219011344069620",28.71,3.70,0,330.63,341.45,6.4,4.3,0.013,679574.9,679574.9,3308,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325910,1909874.00
04/27/2017 16:45,2,0.309,ACTIVE,213.29,388.04,59.970,1493325904,"201051344001230","219011344069620",36.38,5.00,0,331.83,395.85,11.4,9.1,0.044,672761.3,672761.3,3309,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325911,1909875.00
04/27/2017 16:45,2,0.289,ACTIVE,213.51,346.86,59.991,1493325904,"201051344000582","219011344069620",32.12,3.00,0,330.03,358.88,9.4,7.1,0.031,662692.2,662692.2,3302,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325912,1909876.00
04/27/2017 16:45,2,0.270,ACTIVE,212.83,335.44,59.959,1493325904,"201051344000955","219011344069620",27.87,3.70,0,329.73,340.55,7.6,5.4,0.013,681180.1,681180.1,3310,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325913,1909877.00
04/27/2017 16:45,2,0.215,ACTIVE,212.61,424.71,59.949,1493325904,"274151322000094","219011344069620",40.22,8.00,0,334.54,456.27,8.8,6.6,0.044,767706.8,767706.8,3392,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325914,1909878.00
04/27/2017 16:45,2,0.357,ACTIVE,213.51,342.65,59.965,1493325904,"201051344000579","219011344069620",31.67,3.70,0,333.63,357.08,11.5,9.2,0.044,692308.7,692308.7,3300,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325914,1909879.00
04/27/2017 16:45,2,0.271,ACTIVE,213.06,337.84,59.959,1493325904,"201051344000890","219011344069620",31.23,4.50,0,330.03,350.47,8.6,6.4,0.027,675006.1,675006.1,3306,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325915,1909880.00
04/27/2017 16:45,2,0.273,ACTIVE,213.29,336.34,59.954,1493325904,"201051344000438","219011344069620",29.26,3.00,0,330.93,342.65,8.1,5.9,0.018,677920.3,677920.3,3302,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325916,1909881.00
04/27/2017 16:45,2,0.277,ALERT,213.51,336.04,59.965,1493325904,"201051344000417","219011344069620",20.20,4.50,0,297.87,338.74,5.7,3.6,0.009,636745.5,636745.5,3324,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325918,1909882.00
04/27/2017 16:45,2,0.559,ACTIVE,212.61,365.19,59.959,1493325904,"274151322000083","219011344069620",33.89,7.70,0,330.63,378.12,19.2,16.6,0.119,930145.7,930145.7,3284,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325919,1909883.00
04/27/2017 16:45,2,0.240,ACTIVE,213.29,336.64,59.965,1493325904,"274151322000076","219011344069620",30.51,6.70,0,334.54,344.15,7.5,5.3,0.035,991515.6,991515.6,3280,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325920,1909884.00
04/27/2017 16:45,2,0.260,ACTIVE,213.29,339.04,59.965,1493325904,"201051344000868","219011344069620",31.33,1.50,0,333.33,348.66,8.3,6.1,0.027,673280.1,673280.1,3298,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325921,1909885.00
04/27/2017 16:45,2,0.402,ACTIVE,212.38,356.48,59.970,1493325904,"274151322000095","219011344069620",33.12,7.00,0,333.33,367.90,13.5,11.1,0.071,981940.1,981940.1,3286,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325922,1909886.00
04/27/2017 16:45,2,0.295,ACTIVE,213.29,338.44,59.965,1493325904,"201051344000988","219011344069620",19.38,2.50,0,330.33,343.25,5.8,3.7,0.027,611698.3,611698.3,3316,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325923,1909887.00
04/27/2017 16:45,2,0.232,ACTIVE,212.83,334.54,59.981,1493325904,"201051344001025","219011344069620",28.75,3.00,0,330.03,340.85,6.8,4.6,0.013,677202.1,677202.1,3310,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325924,1909888.00
04/27/2017 16:45,2,0.355,ACTIVE,213.29,353.77,59.938,1493325904,"201051344000458","219011344069620",32.84,4.00,0,332.73,358.28,11.8,9.5,0.057,685495.2,685495.2,3292,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325925,1909889.00
04/27/2017 16:45,2,0.457,ACTIVE,214.19,366.70,59.959,1493325904,"201051344000853","219011344069620",34.11,3.00,0,335.44,379.92,15.8,13.4,0.088,685942.7,685942.7,3297,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325926,1909890.00
04/27/2017 16:45,2,0.270,ACTIVE,213.51,336.64,60.007,1493325904,"201051344000685","219011344069620",30.79,3.30,0,333.33,354.97,8.4,6.2,0.022,677949.3,677949.3,3311,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325927,1909891.00
04/27/2017 16:45,2,0.496,ACTIVE,213.29,372.71,59.954,1493325904,"201051344000917","219011344069620",34.67,5.50,0,330.63,403.97,17.4,14.9,0.106,674578.7,674578.7,3312,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325927,1909892.00
04/27/2017 16:45,2,1.223,ACTIVE,213.51,342.35,59.933,1493325904,"201051344001145","219011344069620",23.12,3.70,0,331.23,360.08,28.7,25.7,0.221,682422.3,682422.3,3308,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325928,1909893.00
04/27/2017 16:45,2,0.270,ACTIVE,213.06,336.04,59.965,1493325904,"201051344000651","219011344069620",28.21,1.50,0,331.23,341.15,7.7,5.5,0.018,671208.5,671208.5,3308,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325929,1909894.00
04/27/2017 16:45,2,0.195,ACTIVE,212.16,335.14,59.954,1493325904,"274151322000088","219011344069620",28.63,6.30,0,332.13,340.55,5.7,3.6,0.018,891517.3,891517.3,3285,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325930,1909895.00
04/27/2017 16:45,2,0.137,ACTIVE,213.06,336.94,59.959,1493325904,"274151322000068","219011344069620",30.47,7.00,0,334.54,350.17,4.2,2.2,0.013,768058.0,768058.0,3391,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325931,1909896.00
04/27/2017 16:45,2,0.217,ACTIVE,212.83,334.24,59.970,1493325904,"201051344001135","219011344069620",27.69,3.30,0,329.13,339.95,6.1,3.9,0.013,666824.1,666824.1,3305,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325932,1909897.00
04/27/2017 16:45,2,0.266,ACTIVE,213.06,373.01,59.959,1493325904,"201051344000594","219011344069620",34.83,4.50,0,332.13,384.73,9.4,7.2,0.027,687409.3,687409.3,3302,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325933,1909898.00
04/27/2017 16:45,2,0.229,ACTIVE,213.29,335.44,59.959,1493325904,"201051344001203","219011344069620",30.34,3.30,0,331.53,344.76,7.0,4.9,0.022,675544.6,675544.6,3309,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325934,1909899.00
04/27/2017 16:45,2,0.197,ACTIVE,212.16,369.40,59.975,1493325904,"274151322000054","219011344069620",34.51,7.30,0,333.03,377.52,7.0,4.8,0.022,909625.7,909625.7,3278,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325935,1909900.00
04/27/2017 16:45,2,0.250,ACTIVE,213.29,336.34,59.970,1493325904,"201051344000867","219011344069620",30.77,3.30,0,333.03,351.67,7.8,5.6,0.022,672215.7,672215.7,3307,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325936,1909901.00
04/27/2017 16:45,2,0.295,ACTIVE,213.06,342.35,59.970,1493325904,"201051344001093","219011344069620",31.67,4.00,0,330.93,367.00,9.5,7.3,0.027,674391.8,674391.8,3306,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325937,1909902.00
04/27/2017 16:45,2,1.334,ACTIVE,213.29,344.76,59.965,1493325904,"201051344000900","219011344069620",22.78,2.50,0,331.53,362.79,30.8,27.8,0.252,693503.7,693503.7,3298,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325938,1909903.00
04/27/2017 16:45,2,0.559,ACTIVE,213.51,364.29,59.975,1493325904,"201051344000648","219011344069620",33.72,2.50,0,333.33,383.23,19.2,16.6,0.115,682889.3,682889.3,3296,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325939,1909904.00
04/27/2017 16:45,2,0.746,ACTIVE,213.51,378.42,59.970,1493325904,"201051344000569","219011344069620",35.01,3.70,0,333.33,394.35,26.5,23.7,0.181,695834.5,695834.5,3288,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325939,1909905.00
04/27/2017 16:45,2,0.363,ACTIVE,213.51,341.45,59.975,1493325904,"201051344000983","219011344069620",31.45,3.00,0,333.63,361.59,11.6,9.3,0.057,686416.5,686416.5,3296,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325940,1909906.00
04/27/2017 16:45,2,0.283,ACTIVE,213.51,336.94,59.938,1493325904,"201051344001158","219011344069620",30.38,2.50,0,331.23,344.15,8.8,6.5,0.040,672068.3,672068.3,3301,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325941,1909907.00
04/27/2017 16:45,2,1.752,ACTIVE,213.96,370.00,59.965,1493325904,"201051344000576","219011344069620",33.14,3.70,0,349.86,403.67,58.9,54.9,0.473,686445.9,686445.9,3299,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325942,1909908.00
04/27/2017 16:45,2,0.281,ACTIVE,212.38,337.54,59.965,1493325904,"274151322000087","219011344069620",30.14,8.50,0,333.33,342.35,8.6,6.3,0.040,881728.8,881728.8,3344,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493325943,1909909.00
04/27/2017 17:00,2,0.592,ACTIVE,213.96,375.71,60.002,1493326803,"201051344000645","219011344069620",34.91,3.70,0,333.63,391.04,21.0,18.4,0.137,685428.1,685428.1,3295,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326804,1909910.00
04/27/2017 17:00,2,0.275,ACTIVE,212.61,337.84,60.012,1493326803,"274151322000085","219011344069620",25.13,7.70,0,334.24,377.22,7.0,4.8,0.031,906617.5,906617.5,3280,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326805,1909911.00
04/27/2017 17:00,2,0.264,ACTIVE,214.19,339.04,60.018,1493326803,"201051344000633","219011344069620",28.75,3.00,0,333.03,351.07,7.7,5.5,0.022,671765.7,671765.7,3313,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326806,1909912.00
04/27/2017 17:00,2,0.260,ACTIVE,213.74,337.84,60.007,1493326803,"201051344000469","219011344069620",30.81,1.00,0,332.13,354.67,8.1,5.9,0.022,674744.3,674744.3,3298,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326807,1909913.00
04/27/2017 17:00,2,0.217,ACTIVE,213.06,335.44,60.007,1493326803,"201051344000646","219011344069620",26.00,3.70,0,317.10,350.17,5.7,3.6,0.000,668366.8,668366.8,3310,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326808,1909914.00
04/27/2017 17:00,2,0.246,ACTIVE,212.38,347.16,60.007,1493326803,"274151322000052","219011344069620",32.05,7.70,0,333.63,359.18,8.0,5.8,0.031,939673.7,939673.7,3282,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326809,1909915.00
04/27/2017 17:00,2,0.189,ACTIVE,213.51,336.64,60.018,1493326803,"201051344000585","219011344069620",27.95,3.70,0,323.11,346.26,5.4,3.3,0.009,679575.9,679575.9,3309,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326809,1909916.00
04/27/2017 17:00,2,0.303,ACTIVE,213.51,380.52,60.007,1493326803,"201051344001230","219011344069620",35.60,4.50,0,331.23,393.75,11.0,8.7,0.044,672763.5,672763.5,3310,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326811,1909917.00
04/27/2017 17:00,2,0.260,ACTIVE,213.74,336.64,60.002,1493326803,"201051344000582","219011344069620",29.46,2.50,0,330.33,353.17,7.8,5.6,0.018,662693.9,662693.9,3303,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326812,1909918.00
04/27/2017 17:00,2,0.250,ACTIVE,213.29,335.74,60.012,1493326803,"201051344000955","219011344069620",25.07,3.30,0,323.72,345.66,6.4,4.3,0.009,681181.4,681181.4,3311,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326813,1909919.00
04/27/2017 17:00,2,0.170,ACTIVE,212.61,363.09,60.012,1493326803,"274151322000094","219011344069620",33.93,7.70,0,335.14,434.02,5.8,3.7,0.022,767708.3,767708.3,3393,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326814,1909920.00
04/27/2017 17:00,2,0.309,ACTIVE,213.74,337.24,60.007,1493326803,"201051344000579","219011344069620",30.93,3.70,0,333.33,350.47,9.8,7.5,0.031,692311.0,692311.0,3301,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326815,1909921.00
04/27/2017 17:00,2,0.238,ACTIVE,213.29,335.44,60.002,1493326803,"201051344000890","219011344069620",30.02,4.50,0,330.63,351.97,7.3,5.1,0.013,675007.7,675007.7,3307,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326815,1909922.00
04/27/2017 17:00,2,0.256,ACTIVE,213.51,336.34,60.023,1493326803,"201051344000438","219011344069620",26.58,3.00,0,330.63,340.85,6.9,4.8,0.009,677921.6,677921.6,3303,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326816,1909923.00
04/27/2017 17:00,2,0.256,ACTIVE,213.74,339.04,60.018,1493326803,"201051344000417","219011344069620",19.68,4.50,0,296.36,342.65,5.1,3.0,0.000,636746.4,636746.4,3326,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326817,1909924.00
04/27/2017 17:00,2,0.436,ACTIVE,212.38,361.29,60.007,1493326803,"274151322000083","219011344069620",33.52,7.30,0,334.24,374.81,14.8,12.4,0.080,930149.7,930149.7,3285,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326818,1909925.00
04/27/2017 17:00,2,0.189,ACTIVE,213.06,338.14,60.007,1493326803,"274151322000076","219011344069620",30.12,6.70,0,334.24,342.05,5.8,3.7,0.031,991516.8,991516.8,3281,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326819,1909926.00
04/27/2017 17:00,2,0.223,ACTIVE,213.51,337.24,60.023,1493326803,"201051344000868","219011344069620",30.06,2.00,0,333.03,348.66,6.8,4.6,0.013,673281.5,673281.5,3299,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326820,1909927.00
04/27/2017 17:00,2,0.314,ACTIVE,212.38,354.67,59.975,1493326803,"274151322000095","219011344069620",32.70,6.70,0,334.84,365.19,10.4,8.1,0.062,981942.7,981942.7,3287,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326821,1909928.00
04/27/2017 17:00,2,0.244,ACTIVE,213.51,338.74,60.012,1493326803,"201051344000988","219011344069620",19.54,2.50,0,330.63,342.95,4.8,2.8,0.018,611699.2,611699.2,3317,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326822,1909929.00
04/27/2017 17:00,2,0.203,ACTIVE,213.29,335.44,60.039,1493326803,"201051344001025","219011344069620",27.95,3.00,0,330.03,340.55,5.8,3.7,0.004,677203.2,677203.2,3311,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326823,1909930.00
04/27/2017 17:00,2,0.318,ACTIVE,213.51,343.85,60.002,1493326803,"201051344000458","219011344069620",31.87,4.00,0,333.03,359.18,10.3,8.0,0.040,685497.6,685497.6,3293,0,0,0,L,1122011218,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326824,1909931.00
04/27/2017 17:00,2,0.395,ACTIVE,214.19,349.56,60.002,1493326803,"201051344000853","219011344069620",32.32,3.00,0,334.54,376.01,13.0,10.6,0.062,685945.9,685945.9,3298,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326825,1909932.00
04/27/2017 17:00,2,0.229,ACTIVE,213.96,336.94,60.002,1493326803,"201051344000685","219011344069620",30.55,3.30,0,330.93,349.56,7.1,4.9,0.022,677950.8,677950.8,3312,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326826,1909933.00
04/27/2017 17:00,2,0.416,ACTIVE,213.74,383.83,60.002,1493326803,"201051344000917","219011344069620",35.80,5.50,0,329.13,398.26,15.1,12.6,0.080,674582.3,674582.3,3313,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326827,1909934.00
04/27/2017 17:00,2,1.004,ACTIVE,213.74,340.85,59.959,1493326803,"201051344001145","219011344069620",22.34,3.70,0,330.03,356.78,22.7,20.0,0.164,682428.6,682428.6,3309,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326827,1909935.00
04/27/2017 17:00,2,0.223,ACTIVE,213.51,336.64,60.018,1493326803,"201051344000651","219011344069620",28.77,1.50,0,330.03,342.35,6.5,4.4,0.009,671209.9,671209.9,3309,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326828,1909936.00
04/27/2017 17:00,2,0.158,ACTIVE,211.93,336.64,59.986,1493326803,"274151322000088","219011344069620",27.81,6.30,0,331.53,340.85,4.5,2.4,0.022,891518.2,891518.2,3286,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326829,1909937.00
04/27/2017 17:00,2,0.107,ACTIVE,213.06,337.84,59.996,1493326803,"274151322000068","219011344069620",29.94,7.00,0,333.63,341.45,3.2,1.2,0.009,768058.5,768058.5,3392,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326830,1909938.00
04/27/2017 17:00,2,0.189,ACTIVE,213.29,335.14,59.996,1493326803,"201051344001135","219011344069620",27.29,3.00,0,323.11,345.06,5.3,3.2,0.004,666825.0,666825.0,3306,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326831,1909939.00
04/27/2017 17:00,2,0.262,ACTIVE,213.29,366.70,59.996,1493326803,"201051344000594","219011344069620",34.15,4.50,0,332.13,377.52,9.1,6.9,0.027,687411.1,687411.1,3303,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326832,1909940.00
04/27/2017 17:00,2,0.201,ACTIVE,213.51,335.44,59.954,1493326803,"201051344001203","219011344069620",28.67,3.30,0,331.23,341.75,5.9,3.8,0.009,675545.7,675545.7,3310,0,0,0,L,1122011218,0,122.91,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326833,1909941.00
04/27/2017 17:00,2,0.186,ACTIVE,212.38,357.08,59.996,1493326803,"274151322000054","219011344069620",33.14,7.30,0,334.54,373.61,6.2,4.1,0.031,909626.9,909626.9,3279,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326834,1909942.00
04/27/2017 17:00,2,0.209,ACTIVE,213.74,337.24,60.007,1493326803,"201051344000867","219011344069620",30.34,3.00,0,331.23,343.85,6.5,4.3,0.013,672217.1,672217.1,3308,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326835,1909943.00
04/27/2017 17:00,2,0.268,ACTIVE,213.29,336.34,59.996,1493326803,"201051344001093","219011344069620",29.72,4.00,0,330.03,352.57,8.1,5.9,0.013,674393.5,674393.5,3307,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326836,1909944.00
04/27/2017 17:00,2,1.072,ACTIVE,213.51,342.95,60.007,1493326803,"201051344000900","219011344069620",22.30,2.00,0,330.93,358.88,24.4,21.6,0.190,693510.4,693510.4,3299,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326837,1909945.00
04/27/2017 17:00,2,0.479,ACTIVE,213.74,343.25,60.012,1493326803,"201051344000648","219011344069620",31.63,2.50,0,332.73,381.42,15.3,12.9,0.088,682893.3,682893.3,3297,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326838,1909946.00
04/27/2017 17:00,2,0.617,ACTIVE,213.74,373.61,59.991,1493326803,"201051344000569","219011344069620",34.63,3.70,0,332.43,391.04,21.7,19.0,0.141,695840.2,695840.2,3289,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326839,1909947.00
