ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 17:00,2,0.291,ACTIVE,213.74,352.27,59.991,1493326803,"201051344000983","219011344069620",32.64,3.00,0,333.03,357.08,9.6,7.4,0.040,686418.7,686418.7,3297,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326840,1909948.00
04/27/2017 17:00,2,0.246,ACTIVE,213.74,337.24,60.002,1493326803,"201051344001158","219011344069620",29.48,2.00,0,330.63,343.85,7.4,5.2,0.022,672069.9,672069.9,3302,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326841,1909949.00
04/27/2017 17:00,2,1.428,ACTIVE,214.19,363.39,59.996,1493326803,"201051344000576","219011344069620",32.80,3.30,0,347.46,395.85,47.5,43.9,0.362,686459.3,686459.3,3300,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326841,1909950.00
04/27/2017 17:00,2,0.229,ACTIVE,212.61,337.24,59.996,1493326803,"274151322000087","219011344069620",29.38,8.50,0,332.73,342.65,6.8,4.6,0.018,881730.3,881730.3,3345,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493326842,1909951.00
04/27/2017 17:15,2,0.566,ACTIVE,214.41,371.21,59.970,1493327703,"201051344000645","219011344069620",34.45,3.70,0,334.54,384.13,19.9,17.2,0.119,685432.5,685432.5,3296,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327705,1909952.00
04/27/2017 17:15,2,0.240,ACTIVE,212.83,367.00,59.965,1493327703,"274151322000085","219011344069620",34.23,7.30,0,333.93,373.61,8.3,6.1,0.040,906619.1,906619.1,3281,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327706,1909953.00
04/27/2017 17:15,2,0.238,ACTIVE,214.64,339.34,59.970,1493327703,"201051344000633","219011344069620",30.65,2.50,0,331.23,345.06,7.4,5.2,0.013,671767.0,671767.0,3314,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327706,1909954.00
04/27/2017 17:15,2,0.271,ACTIVE,214.19,338.14,59.981,1493327703,"201051344000469","219011344069620",27.57,1.00,0,330.33,342.05,7.6,5.4,0.013,674745.6,674745.6,3299,0,0,0,L,1122011218,0,121.78,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327707,1909955.00
04/27/2017 17:15,2,0.211,ALERT,213.29,336.34,59.970,1493327703,"201051344000646","219011344069620",25.37,3.30,0,297.26,339.04,5.5,3.3,0.000,668367.7,668367.7,3311,0,0,0,L,1122011218,0,122.68,122.01,0002,0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327709,1909956.00
04/27/2017 17:15,2,0.230,ACTIVE,212.38,345.66,59.965,1493327703,"274151322000052","219011344069620",31.97,6.70,0,333.63,354.37,7.5,5.3,0.035,939675.0,939675.0,3283,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327710,1909957.00
04/27/2017 17:15,2,0.182,ALERT,213.74,336.94,59.996,1493327703,"201051344000585","219011344069620",27.49,3.00,0,297.26,360.99,5.1,3.0,0.004,679576.6,679576.6,3310,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327712,1909958.00
04/27/2017 17:15,2,0.303,ACTIVE,213.51,371.51,59.981,1493327703,"201051344001230","219011344069620",34.67,4.00,0,332.43,385.33,10.7,8.4,0.044,672765.6,672765.6,3311,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327713,1909959.00
04/27/2017 17:15,2,0.234,ACTIVE,213.96,336.94,59.965,1493327703,"201051344000582","219011344069620",31.05,2.00,0,330.93,344.15,7.4,5.2,0.018,662695.2,662695.2,3304,0,0,0,L,1122011218,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327714,1909960.00
04/27/2017 17:15,2,0.246,ALERT,213.06,336.04,59.975,1493327703,"201051344000955","219011344069620",24.39,3.00,0,297.26,339.04,6.1,4.0,0.009,681182.4,681182.4,3312,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327716,1909961.00
04/27/2017 17:15,2,0.156,ACTIVE,212.83,347.46,59.975,1493327703,"274151322000094","219011344069620",32.22,6.30,0,334.54,367.60,5.1,3.0,0.022,767709.0,767709.0,3394,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327717,1909962.00
04/27/2017 17:15,2,0.297,ACTIVE,213.74,337.84,59.970,1493327703,"201051344000579","219011344069620",30.91,3.30,0,332.13,342.65,9.4,7.1,0.022,692312.7,692312.7,3302,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327718,1909963.00
04/27/2017 17:15,2,0.230,ACTIVE,213.51,335.74,59.981,1493327703,"201051344000890","219011344069620",29.46,4.00,0,319.21,348.96,6.9,4.8,0.013,675008.8,675008.8,3308,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327718,1909964.00
04/27/2017 17:15,2,0.227,ALERT,213.74,336.64,59.975,1493327703,"201051344000438","219011344069620",28.96,2.50,0,297.87,340.85,6.7,4.5,0.009,677922.8,677922.8,3304,0,0,0,L,1122011218,0,122.91,122.23,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327720,1909965.00
04/27/2017 17:15,2,0.240,ALERT,213.74,299.37,59.975,1493327703,"201051344000417","219011344069620",20.59,3.30,0,296.96,339.34,5.0,2.9,0.000,636747.1,636747.1,3327,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,8,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327722,1909966.00
04/27/2017 17:15,2,0.406,ACTIVE,212.61,362.49,59.949,1493327703,"274151322000083","219011344069620",33.64,7.00,0,333.93,369.40,13.8,11.4,0.084,930152.6,930152.6,3286,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327723,1909967.00
04/27/2017 17:15,2,0.180,ACTIVE,213.51,338.14,59.970,1493327703,"274151322000076","219011344069620",29.60,6.00,0,335.14,341.15,5.4,3.3,0.018,991517.6,991517.6,3282,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327724,1909968.00
04/27/2017 17:15,2,0.221,ACTIVE,213.74,338.14,59.981,1493327703,"201051344000868","219011344069620",28.37,1.00,0,331.83,342.05,6.4,4.2,0.013,673282.6,673282.6,3300,0,0,0,L,1122011218,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327725,1909969.00
04/27/2017 17:15,2,0.291,ACTIVE,212.83,351.67,59.986,1493327703,"274151322000095","219011344069620",32.70,6.30,0,334.24,359.78,9.7,7.4,0.049,981944.6,981944.6,3288,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327726,1909970.00
04/27/2017 17:15,2,0.230,ACTIVE,213.74,338.44,59.975,1493327703,"201051344000988","219011344069620",19.72,2.00,0,321.31,350.47,4.6,2.5,0.004,611699.8,611699.8,3318,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327726,1909971.00
04/27/2017 17:15,2,0.195,ALERT,213.51,335.74,59.986,1493327703,"201051344001025","219011344069620",28.15,2.50,0,296.96,339.95,5.6,3.5,0.004,677204.1,677204.1,3312,0,0,0,L,1122011218,0,122.23,122.23,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327728,1909972.00
04/27/2017 17:15,2,0.309,ACTIVE,213.74,341.15,59.991,1493327703,"201051344000458","219011344069620",31.57,3.70,0,332.73,349.86,9.9,7.6,0.035,685499.5,685499.5,3294,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327729,1909973.00
04/27/2017 17:15,2,0.379,ACTIVE,213.96,345.66,59.986,1493327703,"201051344000853","219011344069620",31.91,2.50,0,334.84,367.60,12.3,9.9,0.062,685948.4,685948.4,3299,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327730,1909974.00
04/27/2017 17:15,2,0.248,ACTIVE,213.51,336.94,59.991,1493327703,"201051344000685","219011344069620",27.08,3.30,0,330.93,341.75,6.8,4.7,0.013,677951.9,677951.9,3313,0,0,0,L,1122011218,0,123.14,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327731,1909975.00
04/27/2017 17:15,2,0.395,ACTIVE,213.74,382.33,60.002,1493327703,"201051344000917","219011344069620",35.68,5.00,0,331.23,390.44,14.3,11.9,0.071,674585.4,674585.4,3314,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327732,1909976.00
04/27/2017 17:15,2,0.949,ACTIVE,213.96,341.75,59.991,1493327703,"201051344001145","219011344069620",22.70,3.30,0,331.23,354.07,21.8,19.1,0.164,682433.3,682433.3,3310,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327733,1909977.00
04/27/2017 17:15,2,0.148,ACTIVE,212.38,335.74,59.991,1493327703,"274151322000088","219011344069620",27.85,6.00,0,332.13,340.25,4.2,2.1,0.013,891518.7,891518.7,3287,0,0,0,L,1151911521,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327735,1909978.00
04/27/2017 17:15,2,0.102,ACTIVE,213.29,338.14,59.991,1493327703,"274151322000068","219011344069620",29.76,6.70,0,335.14,340.85,3.1,1.1,0.004,768058.7,768058.7,3393,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327736,1909979.00
04/27/2017 17:15,2,0.178,ALERT,213.29,334.84,60.034,1493327703,"201051344001135","219011344069620",28.07,2.50,0,297.57,337.84,5.1,3.0,0.009,666825.8,666825.8,3307,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327738,1909980.00
04/27/2017 17:15,2,0.264,ACTIVE,213.29,364.29,59.996,1493327703,"201051344000594","219011344069620",33.93,4.00,0,331.83,370.90,9.1,6.9,0.031,687412.7,687412.7,3304,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327739,1909981.00
04/27/2017 17:15,2,0.191,ACTIVE,213.74,336.04,59.991,1493327703,"201051344001203","219011344069620",28.29,2.50,0,316.20,354.37,5.6,3.4,0.009,675546.6,675546.6,3311,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327740,1909982.00
04/27/2017 17:15,2,0.178,ACTIVE,212.61,348.66,59.986,1493327703,"274151322000054","219011344069620",32.40,6.30,0,333.33,360.08,5.9,3.8,0.018,909627.8,909627.8,3280,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327741,1909983.00
04/27/2017 17:15,2,0.203,ACTIVE,213.74,336.64,59.970,1493327703,"201051344000867","219011344069620",29.96,3.00,0,324.02,348.66,6.2,4.1,0.013,672218.1,672218.1,3309,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327742,1909984.00
04/27/2017 17:15,2,0.281,ACTIVE,213.51,336.64,59.991,1493327703,"201051344001093","219011344069620",26.12,3.30,0,330.33,342.65,7.5,5.3,0.013,674394.9,674394.9,3308,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327743,1909985.00
04/27/2017 17:15,2,1.029,ACTIVE,213.51,342.35,59.991,1493327703,"201051344000900","219011344069620",22.60,1.50,0,330.93,354.67,23.6,20.9,0.186,693515.5,693515.5,3300,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327744,1909986.00
04/27/2017 17:15,2,0.445,ACTIVE,213.74,363.39,59.986,1493327703,"201051344000648","219011344069620",33.77,2.00,0,333.63,373.91,15.3,12.8,0.084,682896.5,682896.5,3298,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327744,1909987.00
04/27/2017 17:15,2,0.590,ACTIVE,213.51,375.41,59.991,1493327703,"201051344000569","219011344069620",34.91,3.30,0,332.73,384.13,20.9,18.3,0.137,695844.7,695844.7,3290,0,0,0,L,1122011218,0,121.33,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327745,1909988.00
04/27/2017 17:15,2,0.287,ACTIVE,213.51,349.26,59.991,1493327703,"201051344000983","219011344069620",32.40,2.50,0,333.63,355.28,9.5,7.2,0.040,686420.5,686420.5,3298,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327746,1909989.00
04/27/2017 17:15,2,0.244,ACTIVE,213.74,336.94,60.012,1493327703,"201051344001158","219011344069620",29.10,1.50,0,331.23,342.05,7.2,5.0,0.022,672071.1,672071.1,3303,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327747,1909990.00
04/27/2017 17:15,2,1.357,ACTIVE,214.19,364.59,59.991,1493327703,"201051344000576","219011344069620",32.96,3.00,0,333.63,383.23,45.4,41.8,0.354,686469.6,686469.6,3301,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327748,1909991.00
04/27/2017 17:15,2,0.217,ACTIVE,212.61,337.24,59.991,1493327703,"274151322000087","219011344069620",29.74,8.00,0,333.63,341.45,6.5,4.4,0.027,881731.4,881731.4,3346,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327749,1909992.00
04/27/2017 17:15,2,0.230,ALERT,213.51,336.34,59.996,1493327703,"201051344000651","219011344069620",27.43,1.00,0,296.96,339.34,6.5,4.3,0.009,671210.9,671210.9,3310,0,0,0,L,1122011218,1,122.68,121.55,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493327751,1909993.00
04/27/2017 17:30,2,0.561,ACTIVE,214.41,374.21,59.922,1493328603,"201051344000645","219011344069620",34.75,3.30,0,333.33,386.53,19.7,17.1,0.119,685436.9,685436.9,3297,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328604,1909994.00
04/27/2017 17:30,2,0.238,ACTIVE,213.06,366.70,59.954,1493328603,"274151322000085","219011344069620",34.15,7.00,0,333.93,374.21,8.3,6.1,0.035,906620.6,906620.6,3282,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328605,1909995.00
04/27/2017 17:30,2,0.234,ACTIVE,214.64,339.65,59.975,1493328603,"201051344000633","219011344069620",30.59,2.50,0,328.82,348.06,7.3,5.1,0.018,671768.3,671768.3,3315,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328606,1909996.00
04/27/2017 17:30,2,0.254,ACTIVE,213.96,338.14,59.975,1493328603,"201051344000469","219011344069620",29.88,0.50,0,320.11,351.67,7.8,5.6,0.013,674747.1,674747.1,3300,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328607,1909997.00
04/27/2017 17:30,2,0.205,ACTIVE,213.51,336.34,59.965,1493328603,"201051344000646","219011344069620",25.60,3.30,0,296.96,344.45,5.3,3.2,0.000,668368.5,668368.5,3313,0,0,0,L,1122011218,0,122.68,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328608,1909998.00
04/27/2017 17:30,2,0.227,ACTIVE,212.16,345.66,59.970,1493328603,"274151322000052","219011344069620",31.91,6.70,0,333.63,359.18,7.3,5.2,0.040,939676.4,939676.4,3284,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328609,1909999.00
04/27/2017 17:30,2,0.178,ACTIVE,213.74,336.34,59.965,1493328603,"201051344000585","219011344069620",27.37,3.00,0,296.96,339.34,5.0,2.9,0.004,679577.4,679577.4,3312,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328610,1910000.00
04/27/2017 17:30,2,0.301,ACTIVE,213.51,372.11,59.970,1493328603,"201051344001230","219011344069620",34.75,4.00,0,332.13,388.04,10.6,8.3,0.044,672767.7,672767.7,3312,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328610,1910001.00
04/27/2017 17:30,2,0.234,ACTIVE,213.96,336.64,59.965,1493328603,"201051344000582","219011344069620",30.49,2.00,0,331.83,349.86,7.3,5.1,0.013,662696.6,662696.6,3305,0,0,0,L,1122011218,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328611,1910002.00
04/27/2017 17:30,2,0.246,ACTIVE,213.06,335.74,59.970,1493328603,"201051344000955","219011344069620",24.59,3.00,0,297.26,338.74,6.2,4.0,0.000,681183.5,681183.5,3314,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328612,1910003.00
04/27/2017 17:30,2,0.152,ACTIVE,212.38,342.05,59.959,1493328603,"274151322000094","219011344069620",31.67,6.00,0,334.54,377.22,4.9,2.8,0.027,767709.9,767709.9,3395,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328613,1910004.00
04/27/2017 17:30,2,0.299,ACTIVE,213.74,336.94,59.970,1493328603,"201051344000579","219011344069620",30.77,3.00,0,333.03,343.55,9.3,7.1,0.027,692314.5,692314.5,3303,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328614,1910005.00
04/27/2017 17:30,2,0.227,ALERT,213.29,335.74,59.970,1493328603,"201051344000890","219011344069620",29.28,3.70,0,298.47,340.25,6.8,4.6,0.009,675010.0,675010.0,3309,0,0,0,L,1122011218,0,122.68,121.55,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328616,1910006.00
04/27/2017 17:30,2,0.230,ACTIVE,213.74,336.34,59.965,1493328603,"201051344000438","219011344069620",28.09,2.00,0,297.26,341.15,6.6,4.4,0.009,677923.9,677923.9,3306,0,0,0,L,1122011218,0,122.68,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328617,1910007.00
04/27/2017 17:30,2,0.244,ALERT,213.51,299.07,59.965,1493328603,"201051344000417","219011344069620",20.20,3.30,0,297.26,349.56,5.0,2.9,0.000,636747.8,636747.8,3329,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,11,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328619,1910008.00
04/27/2017 17:30,2,0.396,ACTIVE,212.83,362.49,59.922,1493328603,"274151322000083","219011344069620",33.68,6.70,0,334.54,370.90,13.5,11.1,0.071,930155.5,930155.5,3287,0,0,0,L,1151911521,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328620,1910009.00
04/27/2017 17:30,2,0.174,ACTIVE,213.51,337.84,59.970,1493328603,"274151322000076","219011344069620",29.72,6.00,0,333.93,341.15,5.2,3.1,0.022,991518.5,991518.5,3283,0,0,0,L,1151911521,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328621,1910010.00
04/27/2017 17:30,2,0.213,ACTIVE,213.96,337.54,60.012,1493328603,"201051344000868","219011344069620",29.32,1.50,0,317.70,354.37,6.4,4.2,0.009,673283.7,673283.7,3301,0,0,0,L,1122011218,0,121.78,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328622,1910011.00
04/27/2017 17:30,2,0.277,ACTIVE,212.83,355.88,59.965,1493328603,"274151322000095","219011344069620",33.02,6.00,0,334.24,361.89,9.3,7.0,0.049,981946.5,981946.5,3289,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328622,1910012.00
04/27/2017 17:30,2,0.225,ACTIVE,213.74,338.44,59.959,1493328603,"201051344000988","219011344069620",19.72,2.00,0,308.09,360.69,4.5,2.4,0.004,611700.5,611700.5,3319,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328623,1910013.00
04/27/2017 17:30,2,0.188,ACTIVE,213.51,335.44,59.965,1493328603,"201051344001025","219011344069620",28.11,2.00,0,296.96,339.65,5.4,3.3,0.004,677204.9,677204.9,3314,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328624,1910014.00
04/27/2017 17:30,2,0.301,ACTIVE,213.96,339.65,59.965,1493328603,"201051344000458","219011344069620",31.43,3.30,0,333.93,353.77,9.6,7.3,0.031,685501.4,685501.4,3295,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328625,1910015.00
04/27/2017 17:30,2,0.369,ACTIVE,214.41,341.75,59.965,1493328603,"201051344000853","219011344069620",31.53,2.00,0,335.44,366.40,11.8,9.5,0.057,685950.9,685950.9,3300,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328626,1910016.00
04/27/2017 17:30,2,0.236,ACTIVE,213.96,337.24,59.933,1493328603,"201051344000685","219011344069620",27.67,3.00,0,311.99,357.98,6.6,4.5,0.009,677953.1,677953.1,3314,0,0,0,L,1122011218,0,123.36,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328627,1910017.00
04/27/2017 17:30,2,0.402,ACTIVE,213.74,379.62,59.970,1493328603,"201051344000917","219011344069620",35.38,4.50,0,332.13,394.05,14.4,12.0,0.071,674588.5,674588.5,3315,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328628,1910018.00
04/27/2017 17:30,2,0.904,ACTIVE,213.74,341.45,59.981,1493328603,"201051344001145","219011344069620",22.88,3.30,0,331.83,353.17,21.1,18.4,0.159,682438.2,682438.2,3311,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328629,1910019.00
04/27/2017 17:30,2,0.234,ACTIVE,213.74,336.64,59.996,1493328603,"201051344000651","219011344069620",25.68,1.00,0,296.66,340.55,6.1,4.0,0.004,671212.0,671212.0,3312,0,0,0,L,1122011218,0,122.91,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328630,1910020.00
04/27/2017 17:30,2,0.143,ACTIVE,212.16,336.04,59.996,1493328603,"274151322000088","219011344069620",27.29,5.50,0,331.53,339.95,4.0,1.9,0.018,891519.2,891519.2,3288,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328631,1910021.00
04/27/2017 17:30,2,0.096,ACTIVE,213.29,337.54,59.981,1493328603,"274151322000068","219011344069620",29.68,6.30,0,329.43,344.76,2.9,0.9,0.009,768059.0,768059.0,3394,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328631,1910022.00
04/27/2017 17:30,2,0.170,ACTIVE,213.29,334.84,59.965,1493328603,"201051344001135","219011344069620",27.75,2.50,0,297.26,341.45,4.8,2.7,0.004,666826.5,666826.5,3309,0,0,0,L,1122011218,0,122.46,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328632,1910023.00
04/27/2017 17:30,2,0.260,ACTIVE,213.51,360.99,59.965,1493328603,"201051344000594","219011344069620",33.54,3.70,0,331.23,372.11,8.9,6.6,0.031,687414.4,687414.4,3305,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328633,1910024.00
04/27/2017 17:30,2,0.209,ALERT,213.74,336.34,59.991,1493328603,"201051344001203","219011344069620",25.23,2.50,0,297.26,340.55,5.4,3.3,0.004,675547.5,675547.5,3312,0,0,0,L,1122011218,0,123.14,122.01,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328635,1910025.00
04/27/2017 17:30,2,0.170,ACTIVE,212.61,338.74,59.959,1493328603,"274151322000054","219011344069620",31.23,6.00,0,333.63,365.49,5.4,3.3,0.027,909628.8,909628.8,3281,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328636,1910026.00
04/27/2017 17:30,2,0.199,ACTIVE,214.19,336.94,59.938,1493328603,"201051344000867","219011344069620",29.56,2.50,0,316.20,354.67,6.0,3.9,0.013,672219.1,672219.1,3310,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328637,1910027.00
04/27/2017 17:30,2,0.264,ACTIVE,213.51,336.34,59.991,1493328603,"201051344001093","219011344069620",27.19,3.30,0,309.59,357.38,7.3,5.1,0.009,674396.2,674396.2,3309,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328638,1910028.00
04/27/2017 17:30,2,0.984,ACTIVE,213.74,342.35,59.928,1493328603,"201051344000900","219011344069620",22.40,1.50,0,331.53,355.58,22.4,19.6,0.172,693520.8,693520.8,3301,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328639,1910029.00
04/27/2017 17:30,2,0.432,ACTIVE,214.19,357.68,59.970,1493328603,"201051344000648","219011344069620",33.24,1.50,0,334.24,375.11,14.6,12.1,0.075,682899.7,682899.7,3299,0,0,0,L,1122011218,0,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328640,1910030.00
04/27/2017 17:30,2,0.557,ACTIVE,214.19,374.81,59.986,1493328603,"201051344000569","219011344069620",34.85,3.30,0,333.33,387.14,19.7,17.1,0.119,695849.3,695849.3,3291,0,0,0,L,1122011218,0,121.78,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328641,1910031.00
04/27/2017 17:30,2,0.279,ACTIVE,213.96,344.45,59.965,1493328603,"201051344000983","219011344069620",31.85,2.50,0,332.43,358.88,9.1,6.8,0.035,686422.3,686422.3,3299,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328642,1910032.00
04/27/2017 17:30,2,0.238,ACTIVE,214.19,337.24,59.986,1493328603,"201051344001158","219011344069620",28.25,1.50,0,331.53,342.05,6.8,4.7,0.018,672072.4,672072.4,3304,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328643,1910033.00
04/27/2017 17:30,2,1.283,ACTIVE,214.41,360.38,59.944,1493328603,"201051344000576","219011344069620",32.62,2.50,0,333.03,386.23,42.5,39.1,0.323,686480.1,686480.1,3302,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328643,1910034.00
04/27/2017 17:30,2,0.201,ACTIVE,212.83,337.84,59.965,1493328603,"274151322000087","219011344069620",29.50,7.70,0,333.03,341.45,6.0,3.9,0.022,881732.5,881732.5,3347,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493328644,1910035.00
04/27/2017 17:45,2,0.557,ACTIVE,212.83,373.31,60.007,1493329503,"201051344000645","219011344069620",34.65,3.30,0,333.33,382.93,19.6,17.0,0.124,685440.6,685440.6,3298,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329504,1910036.00
04/27/2017 17:45,2,0.236,ACTIVE,211.70,367.60,59.975,1493329503,"274151322000085","219011344069620",34.29,6.70,0,333.33,371.51,8.2,6.0,0.040,906621.9,906621.9,3283,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329505,1910037.00
04/27/2017 17:45,2,0.238,ACTIVE,213.06,337.24,59.996,1493329503,"201051344000633","219011344069620",30.47,2.50,0,327.62,350.77,7.4,5.2,0.013,671769.4,671769.4,3316,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329506,1910038.00
04/27/2017 17:45,2,0.258,ACTIVE,212.61,336.04,59.996,1493329503,"201051344000469","219011344069620",29.12,0.50,0,324.62,348.36,7.6,5.4,0.013,674748.3,674748.3,3301,0,0,0,L,1122011218,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329507,1910039.00
04/27/2017 17:45,2,0.184,ALERT,212.38,334.54,59.970,1493329503,"201051344000646","219011344069620",27.63,3.00,0,296.66,344.15,5.2,3.0,0.004,668369.1,668369.1,3314,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329509,1910040.00
04/27/2017 17:45,2,0.229,ACTIVE,211.25,344.15,59.965,1493329503,"274151322000052","219011344069620",31.91,6.00,0,331.53,347.76,7.4,5.2,0.031,939677.4,939677.4,3285,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329510,1910041.00
04/27/2017 17:45,2,0.180,ALERT,212.83,335.44,59.975,1493329503,"201051344000585","219011344069620",27.33,3.00,0,296.66,349.26,5.0,2.9,0.000,679577.9,679577.9,3313,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329512,1910042.00
04/27/2017 17:45,2,0.301,ACTIVE,212.83,372.71,59.970,1493329503,"201051344001230","219011344069620",34.75,3.70,0,330.63,379.02,10.7,8.4,0.040,672769.5,672769.5,3313,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329513,1910043.00
04/27/2017 17:45,2,0.232,ACTIVE,213.29,335.74,59.981,1493329503,"201051344000582","219011344069620",30.91,2.00,0,331.23,341.45,7.3,5.1,0.013,662697.7,662697.7,3306,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329514,1910044.00
04/27/2017 17:45,2,0.217,ALERT,212.38,334.24,59.933,1493329503,"201051344000955","219011344069620",27.37,2.50,0,296.96,341.15,6.0,3.9,0.009,681184.3,681184.3,3315,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329515,1910045.00
04/27/2017 17:45,2,0.154,ACTIVE,211.70,344.76,59.996,1493329503,"274151322000094","219011344069620",31.89,5.00,0,333.63,346.56,5.0,2.9,0.027,767710.4,767710.4,3396,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329516,1910046.00
04/27/2017 17:45,2,0.301,ACTIVE,212.38,335.44,59.981,1493329503,"201051344000579","219011344069620",30.75,3.00,0,331.83,342.95,9.4,7.1,0.018,692316.1,692316.1,3304,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329517,1910047.00
04/27/2017 17:45,2,0.230,ACTIVE,212.61,334.24,59.975,1493329503,"201051344000890","219011344069620",29.30,3.30,0,297.57,343.55,6.9,4.7,0.013,675011.0,675011.0,3311,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329518,1910048.00
04/27/2017 17:45,2,0.227,ALERT,213.06,335.14,59.975,1493329503,"201051344000438","219011344069620",28.86,2.00,0,297.87,354.07,6.7,4.5,0.009,677924.9,677924.9,3307,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329520,1910049.00
04/27/2017 17:45,2,0.242,ACTIVE,212.83,297.87,59.975,1493329503,"201051344000417","219011344069620",20.57,3.00,0,296.36,304.48,5.0,2.9,0.000,636748.5,636748.5,3331,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329521,1910050.00
04/27/2017 17:45,2,0.406,ACTIVE,211.48,362.49,59.970,1493329503,"274151322000083","219011344069620",33.77,6.70,0,334.24,368.20,13.9,11.5,0.075,930157.9,930157.9,3288,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329522,1910051.00
04/27/2017 17:45,2,0.176,ACTIVE,212.16,336.04,59.970,1493329503,"274151322000076","219011344069620",30.02,5.50,0,333.63,340.85,5.4,3.3,0.018,991519.1,991519.1,3284,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329523,1910052.00
04/27/2017 17:45,2,0.217,ACTIVE,212.38,335.44,59.975,1493329503,"201051344000868","219011344069620",29.42,1.50,0,317.40,353.77,6.5,4.3,0.013,673284.6,673284.6,3302,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329524,1910053.00
04/27/2017 17:45,2,0.295,ACTIVE,211.48,351.37,59.965,1493329503,"274151322000095","219011344069620",32.60,5.50,0,333.33,357.98,9.7,7.4,0.049,981948.0,981948.0,3290,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329525,1910054.00
04/27/2017 17:45,2,0.230,ALERT,212.38,336.64,59.938,1493329503,"201051344000988","219011344069620",19.64,2.00,0,297.87,340.85,4.6,2.5,0.004,611701.0,611701.0,3320,0,0,0,L,1122011218,0,120.88,122.23,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329526,1910055.00
04/27/2017 17:45,2,0.188,ALERT,212.61,333.93,59.970,1493329503,"201051344001025","219011344069620",28.73,2.00,0,296.96,350.47,5.5,3.4,0.009,677205.6,677205.6,3315,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329528,1910056.00
04/27/2017 17:45,2,0.311,ACTIVE,212.38,341.45,59.981,1493329503,"201051344000458","219011344069620",31.63,3.70,0,332.43,346.86,10.0,7.7,0.031,685503.1,685503.1,3296,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329529,1910057.00
04/27/2017 17:45,2,0.379,ACTIVE,213.06,348.96,59.938,1493329503,"201051344000853","219011344069620",32.26,2.00,0,333.93,363.09,12.5,10.1,0.057,685953.1,685953.1,3301,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329530,1910058.00
04/27/2017 17:45,2,0.244,ACTIVE,213.06,336.34,59.986,1493329503,"201051344000685","219011344069620",26.86,3.00,0,307.78,360.08,6.7,4.5,0.013,677954.1,677954.1,3315,0,0,0,L,1122011218,0,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329531,1910059.00
04/27/2017 17:45,2,0.406,ACTIVE,213.06,383.23,59.981,1493329503,"201051344000917","219011344069620",35.64,4.50,0,331.23,389.24,14.7,12.2,0.075,674591.0,674591.0,3316,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329532,1910060.00
04/27/2017 17:45,2,0.959,ACTIVE,213.06,340.55,59.975,1493329503,"201051344001145","219011344069620",22.74,3.00,0,332.13,352.57,22.2,19.5,0.164,682442.2,682442.2,3312,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329533,1910061.00
04/27/2017 17:45,2,0.219,ALERT,212.83,335.74,59.981,1493329503,"201051344000651","219011344069620",28.29,0.50,0,296.66,352.57,6.3,4.2,0.004,671212.9,671212.9,3313,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329534,1910062.00
04/27/2017 17:45,2,0.148,ACTIVE,211.25,335.44,59.996,1493329503,"274151322000088","219011344069620",27.93,5.00,0,331.83,339.34,4.2,2.1,0.013,891519.6,891519.6,3289,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329535,1910063.00
04/27/2017 17:45,2,0.102,ALERT,212.16,337.24,59.970,1493329503,"274151322000068","219011344069620",29.70,6.00,0,297.26,414.49,3.1,1.1,0.013,768059.1,768059.1,3395,0,0,0,L,1151911521,0,122.23,122.01,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329537,1910064.00
04/27/2017 17:45,2,0.176,ALERT,212.38,333.63,59.975,1493329503,"201051344001135","219011344069620",27.97,2.00,0,297.26,346.86,5.0,2.9,0.000,666827.0,666827.0,3310,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329539,1910065.00
04/27/2017 17:45,2,0.262,ACTIVE,211.93,364.29,59.975,1493329503,"201051344000594","219011344069620",33.93,3.70,0,331.53,366.70,9.1,6.8,0.027,687415.9,687415.9,3306,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329540,1910066.00
04/27/2017 17:45,2,0.221,ALERT,212.83,335.14,59.970,1493329503,"201051344001203","219011344069620",24.65,2.50,0,296.66,351.67,5.5,3.4,0.000,675548.1,675548.1,3314,0,0,0,L,1122011218,0,122.46,121.33,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329542,1910067.00
04/27/2017 17:45,2,0.180,ACTIVE,211.70,348.66,59.959,1493329503,"274151322000054","219011344069620",32.34,6.00,0,331.23,351.37,5.9,3.8,0.018,909629.4,909629.4,3282,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329543,1910068.00
04/27/2017 17:45,2,0.205,ALERT,212.61,334.54,59.970,1493329503,"201051344000867","219011344069620",29.86,2.50,0,298.77,341.75,6.2,4.1,0.013,672220.0,672220.0,3311,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329544,1910069.00
04/27/2017 17:45,2,0.262,ALERT,212.61,335.44,59.965,1493329503,"201051344001093","219011344069620",29.12,3.30,0,297.87,338.74,7.8,5.6,0.018,674397.4,674397.4,3310,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329546,1910070.00
04/27/2017 17:45,2,1.039,ACTIVE,212.38,340.85,59.965,1493329503,"201051344000900","219011344069620",22.48,1.50,0,330.93,353.47,23.8,21.0,0.186,693525.2,693525.2,3302,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329547,1910071.00
04/27/2017 17:45,2,0.443,ACTIVE,212.61,365.49,59.970,1493329503,"201051344000648","219011344069620",33.95,1.50,0,332.43,371.81,15.3,12.8,0.080,682902.4,682902.4,3300,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329548,1910072.00
04/27/2017 17:45,2,0.590,ACTIVE,212.38,376.62,59.970,1493329503,"201051344000569","219011344069620",34.97,3.30,0,331.53,384.13,20.9,18.2,0.137,695853.2,695853.2,3292,0,0,0,L,1122011218,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329549,1910073.00
04/27/2017 17:45,2,0.287,ACTIVE,212.38,350.47,59.975,1493329503,"201051344000983","219011344069620",32.52,2.50,0,332.73,354.07,9.5,7.2,0.040,686423.9,686423.9,3300,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329550,1910074.00
04/27/2017 17:45,2,0.240,ACTIVE,212.38,335.74,59.970,1493329503,"201051344001158","219011344069620",29.24,1.50,0,331.83,342.65,7.2,5.0,0.022,672073.4,672073.4,3305,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329551,1910075.00
04/27/2017 17:45,2,1.340,ACTIVE,212.83,358.58,59.965,1493329503,"201051344000576","219011344069620",32.38,2.50,0,331.53,379.32,44.0,40.5,0.340,686488.8,686488.8,3303,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329552,1910076.00
04/27/2017 17:45,2,0.215,ACTIVE,211.70,336.94,59.954,1493329503,"274151322000087","219011344069620",29.62,7.30,0,332.73,340.85,6.5,4.3,0.022,881733.3,881733.3,3348,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493329552,1910077.00
04/27/2017 18:00,2,0.590,ACTIVE,212.61,366.10,59.996,1493330404,"201051344000645","219011344069620",33.95,3.70,0,332.13,388.04,20.3,17.7,0.128,685445.2,685445.2,3299,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330405,1910078.00
04/27/2017 18:00,2,0.250,ACTIVE,211.48,363.99,59.996,1493330404,"274151322000085","219011344069620",33.95,6.70,0,333.03,375.11,8.7,6.4,0.040,906623.6,906623.6,3284,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330406,1910079.00
04/27/2017 18:00,2,0.242,ACTIVE,213.06,337.54,60.023,1493330404,"201051344000633","219011344069620",30.81,2.50,0,324.62,350.17,7.6,5.4,0.013,671770.8,671770.8,3317,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330407,1910080.00
04/27/2017 18:00,2,0.270,ACTIVE,212.61,335.74,60.023,1493330404,"201051344000469","219011344069620",28.33,0.50,0,322.21,345.96,7.7,5.5,0.018,674749.8,674749.8,3302,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330408,1910081.00
04/27/2017 18:00,2,0.209,ACTIVE,211.93,335.14,59.991,1493330404,"201051344000646","219011344069620",25.90,3.00,0,295.46,338.14,5.5,3.4,0.004,668370.0,668370.0,3316,0,0,0,L,1122011218,0,121.78,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330408,1910082.00
04/27/2017 18:00,2,0.236,ACTIVE,211.25,348.96,59.986,1493330404,"274151322000052","219011344069620",32.30,6.30,0,331.83,361.29,7.7,5.5,0.027,939678.8,939678.8,3286,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330409,1910083.00
04/27/2017 18:00,2,0.182,ACTIVE,212.38,335.44,59.996,1493330404,"201051344000585","219011344069620",27.49,3.00,0,295.76,338.74,5.1,3.0,0.000,679578.8,679578.8,3315,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330410,1910084.00
04/27/2017 18:00,2,0.303,ACTIVE,212.38,373.01,60.002,1493330404,"201051344001230","219011344069620",34.81,3.70,0,330.33,389.24,10.8,8.5,0.040,672771.7,672771.7,3314,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330411,1910085.00
04/27/2017 18:00,2,0.238,ACTIVE,212.61,335.74,60.034,1493330404,"201051344000582","219011344069620",30.51,2.00,0,330.33,349.56,7.4,5.2,0.013,662699.1,662699.1,3307,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330412,1910086.00
04/27/2017 18:00,2,0.248,ACTIVE,211.93,334.54,59.996,1493330404,"201051344000955","219011344069620",24.51,3.00,0,296.06,337.54,6.2,4.0,0.004,681185.3,681185.3,3317,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330413,1910087.00
04/27/2017 18:00,2,0.160,ACTIVE,211.70,352.87,59.996,1493330404,"274151322000094","219011344069620",32.80,5.50,0,333.33,390.44,5.3,3.2,0.027,767711.3,767711.3,3397,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330414,1910088.00
04/27/2017 18:00,2,0.307,ACTIVE,212.38,335.14,60.012,1493330404,"201051344000579","219011344069620",30.71,3.00,0,330.63,343.55,9.5,7.3,0.027,692318.0,692318.0,3305,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330415,1910089.00
04/27/2017 18:00,2,0.230,ALERT,212.16,334.84,59.996,1493330404,"201051344000890","219011344069620",29.40,3.70,0,296.66,338.74,6.9,4.8,0.013,675012.3,675012.3,3312,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330417,1910090.00
04/27/2017 18:00,2,0.229,ACTIVE,212.16,334.84,59.996,1493330404,"201051344000438","219011344069620",28.90,2.50,0,296.06,339.65,6.7,4.5,0.013,677926.1,677926.1,3309,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330417,1910091.00
