ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 18:00,2,0.246,ALERT,212.38,316.20,59.996,1493330404,"201051344000417","219011344069620",20.24,3.30,0,295.76,354.37,5.0,2.9,0.000,636749.3,636749.3,3332,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,9,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330419,1910092.00
04/27/2017 18:00,2,0.412,ACTIVE,211.70,365.19,60.007,1493330404,"274151322000083","219011344069620",33.75,6.70,0,333.93,371.81,14.2,11.8,0.075,930161.0,930161.0,3289,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330420,1910093.00
04/27/2017 18:00,2,0.180,ACTIVE,211.93,336.04,59.991,1493330404,"274151322000076","219011344069620",30.10,5.50,0,328.82,340.25,5.5,3.4,0.022,991520.0,991520.0,3285,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330421,1910094.00
04/27/2017 18:00,2,0.217,ACTIVE,212.16,335.14,60.007,1493330404,"201051344000868","219011344069620",29.48,1.50,0,322.51,345.36,6.5,4.4,0.022,673285.8,673285.8,3303,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330422,1910095.00
04/27/2017 18:00,2,0.297,ACTIVE,211.25,353.47,59.991,1493330404,"274151322000095","219011344069620",32.78,6.00,0,334.24,362.49,9.9,7.7,0.049,981950.0,981950.0,3291,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330423,1910096.00
04/27/2017 18:00,2,0.232,ACTIVE,212.16,336.94,59.970,1493330404,"201051344000988","219011344069620",19.60,2.00,0,308.69,366.40,4.6,2.5,0.018,611701.7,611701.7,3322,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330424,1910097.00
04/27/2017 18:00,2,0.186,ACTIVE,212.16,333.93,59.991,1493330404,"201051344001025","219011344069620",28.63,2.50,0,295.46,338.14,5.4,3.3,0.004,677206.5,677206.5,3317,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330425,1910098.00
04/27/2017 18:00,2,0.307,ACTIVE,212.38,343.85,60.007,1493330404,"201051344000458","219011344069620",31.83,3.70,0,332.73,354.97,9.9,7.6,0.035,685505.1,685505.1,3297,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330426,1910099.00
04/27/2017 18:00,2,0.377,ACTIVE,212.83,350.17,59.996,1493330404,"201051344000853","219011344069620",32.40,2.50,0,333.33,369.10,12.4,10.1,0.066,685955.8,685955.8,3302,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330426,1910100.00
04/27/2017 18:00,2,0.229,ACTIVE,212.61,335.74,59.991,1493330404,"201051344000685","219011344069620",28.92,3.00,0,309.89,357.38,6.7,4.5,0.013,677955.3,677955.3,3316,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330427,1910101.00
04/27/2017 18:00,2,0.410,ACTIVE,212.61,379.92,59.986,1493330404,"201051344000917","219011344069620",35.48,5.00,0,328.22,394.95,14.8,12.3,0.080,674594.3,674594.3,3317,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330428,1910102.00
04/27/2017 18:00,2,0.961,ACTIVE,212.61,339.65,59.996,1493330404,"201051344001145","219011344069620",22.40,3.00,0,328.52,353.47,21.8,19.1,0.155,682447.5,682447.5,3313,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330429,1910103.00
04/27/2017 18:00,2,0.229,ACTIVE,212.38,334.84,59.991,1493330404,"201051344000651","219011344069620",26.94,1.00,0,295.76,340.55,6.3,4.1,0.004,671214.0,671214.0,3315,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330430,1910104.00
04/27/2017 18:00,2,0.148,ACTIVE,211.03,335.14,60.007,1493330404,"274151322000088","219011344069620",27.67,5.50,0,325.22,339.04,4.2,2.1,0.018,891520.2,891520.2,3290,0,0,0,L,1151911521,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330431,1910105.00
04/27/2017 18:00,2,0.100,ACTIVE,212.16,336.34,59.996,1493330404,"274151322000068","219011344069620",29.62,6.00,0,326.72,345.36,3.0,1.0,0.004,768059.4,768059.4,3397,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330432,1910106.00
04/27/2017 18:00,2,0.174,ACTIVE,211.93,333.63,60.034,1493330404,"201051344001135","219011344069620",27.83,2.50,0,295.76,337.54,4.9,2.8,0.000,666827.8,666827.8,3312,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330433,1910107.00
04/27/2017 18:00,2,0.264,ACTIVE,211.93,363.39,59.991,1493330404,"201051344000594","219011344069620",33.81,3.70,0,330.63,373.61,9.1,6.8,0.022,687417.6,687417.6,3307,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330434,1910108.00
04/27/2017 18:00,2,0.189,ACTIVE,212.38,334.84,60.002,1493330404,"201051344001203","219011344069620",27.93,2.50,0,295.76,340.85,5.4,3.3,0.009,675549.1,675549.1,3316,0,0,0,L,1122011218,0,122.23,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330435,1910109.00
04/27/2017 18:00,2,0.176,ACTIVE,211.48,346.56,60.012,1493330404,"274151322000054","219011344069620",32.07,6.00,0,333.03,368.20,5.7,3.6,0.022,909630.4,909630.4,3283,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330436,1910110.00
04/27/2017 18:00,2,0.203,ACTIVE,212.61,334.84,59.949,1493330404,"201051344000867","219011344069620",29.70,3.00,0,312.89,357.38,6.2,4.0,0.013,672221.0,672221.0,3313,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330437,1910111.00
04/27/2017 18:00,2,0.256,ACTIVE,212.38,335.44,59.996,1493330404,"201051344001093","219011344069620",28.86,3.30,0,315.90,352.27,7.5,5.3,0.013,674398.9,674398.9,3312,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330438,1910112.00
04/27/2017 18:00,2,1.029,ACTIVE,212.16,341.15,59.991,1493330404,"201051344000900","219011344069620",22.42,2.00,0,323.41,355.28,23.4,20.6,0.190,693530.8,693530.8,3303,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330439,1910113.00
04/27/2017 18:00,2,0.441,ACTIVE,212.61,362.49,59.996,1493330404,"201051344000648","219011344069620",33.66,2.00,0,331.23,377.22,15.1,12.6,0.080,682905.7,682905.7,3301,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330440,1910114.00
04/27/2017 18:00,2,0.582,ACTIVE,212.38,373.91,60.012,1493330404,"201051344000569","219011344069620",34.69,3.30,0,331.53,388.34,20.4,17.8,0.128,695858.0,695858.0,3293,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330441,1910115.00
04/27/2017 18:00,2,0.283,ACTIVE,212.38,347.76,60.002,1493330404,"201051344000983","219011344069620",32.24,2.50,0,331.23,360.08,9.3,7.1,0.035,686425.7,686425.7,3301,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330442,1910116.00
04/27/2017 18:00,2,0.242,ACTIVE,212.38,335.74,59.996,1493330404,"201051344001158","219011344069620",28.43,1.50,0,325.22,340.85,7.0,4.8,0.022,672074.7,672074.7,3306,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330443,1910117.00
04/27/2017 18:00,2,1.326,ACTIVE,212.83,357.38,59.991,1493330404,"201051344000576","219011344069620",32.26,3.00,0,343.25,385.93,43.4,39.9,0.336,686499.6,686499.6,3304,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330444,1910118.00
04/27/2017 18:00,2,0.211,ACTIVE,211.48,335.14,59.959,1493330404,"274151322000087","219011344069620",29.18,7.30,0,325.52,340.55,6.2,4.1,0.018,881734.5,881734.5,3349,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493330445,1910119.00
04/27/2017 18:15,2,0.449,ACTIVE,212.38,355.88,59.965,1493331303,"201051344000645","219011344069620",32.96,3.30,0,332.13,382.93,15.0,12.5,0.088,685449.1,685449.1,3300,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331304,1910120.00
04/27/2017 18:15,2,0.180,ACTIVE,211.48,354.67,59.970,1493331303,"274151322000085","219011344069620",32.98,6.70,0,331.83,372.41,6.0,3.8,0.022,906624.9,906624.9,3285,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331305,1910121.00
04/27/2017 18:15,2,0.203,ACTIVE,212.83,336.94,59.970,1493331303,"201051344000633","219011344069620",28.43,2.50,0,330.33,343.55,5.9,3.8,0.009,671772.0,671772.0,3318,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331306,1910122.00
04/27/2017 18:15,2,0.248,ACTIVE,212.16,335.14,59.970,1493331303,"201051344000469","219011344069620",24.97,0.50,0,324.92,344.76,6.3,4.2,0.004,674751.0,674751.0,3303,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331307,1910123.00
04/27/2017 18:15,2,0.158,ALERT,212.16,298.47,59.970,1493331303,"201051344000646","219011344069620",23.22,3.00,0,295.76,337.24,3.8,1.7,0.000,668370.7,668370.7,3317,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331309,1910124.00
04/27/2017 18:15,2,0.180,ACTIVE,211.03,335.74,59.959,1493331303,"274151322000052","219011344069620",29.82,6.30,0,330.63,352.57,5.4,3.3,0.027,939679.9,939679.9,3287,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331310,1910125.00
04/27/2017 18:15,2,0.160,ALERT,212.38,298.47,59.970,1493331303,"201051344000585","219011344069620",22.03,3.00,0,295.76,339.34,3.6,1.5,0.000,679579.3,679579.3,3316,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331312,1910126.00
04/27/2017 18:15,2,0.266,ACTIVE,212.38,334.24,59.970,1493331303,"201051344001230","219011344069620",30.43,3.30,0,329.43,380.22,8.2,6.0,0.035,672773.5,672773.5,3315,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331312,1910127.00
04/27/2017 18:15,2,0.197,ACTIVE,213.06,335.44,59.986,1493331303,"201051344000582","219011344069620",28.37,2.00,0,324.92,340.55,5.7,3.6,0.004,662700.2,662700.2,3308,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331313,1910128.00
04/27/2017 18:15,2,0.191,ALERT,211.93,298.47,59.970,1493331303,"201051344000955","219011344069620",22.80,2.50,0,296.06,336.94,4.5,2.4,0.000,681186.2,681186.2,3318,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331315,1910129.00
04/27/2017 18:15,2,0.107,ACTIVE,211.25,334.54,59.959,1493331303,"274151322000094","219011344069620",29.84,4.50,0,329.13,356.18,3.3,1.2,0.013,767711.8,767711.8,3398,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331316,1910130.00
04/27/2017 18:15,2,0.246,ACTIVE,212.16,334.84,59.970,1493331303,"201051344000579","219011344069620",30.02,3.00,0,329.73,340.85,7.5,5.3,0.013,692319.6,692319.6,3306,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331317,1910131.00
04/27/2017 18:15,2,0.193,ACTIVE,212.16,333.93,59.933,1493331303,"201051344000890","219011344069620",27.04,3.70,0,296.36,337.54,5.3,3.2,0.000,675013.2,675013.2,3314,0,0,0,L,1122011218,0,121.78,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331318,1910132.00
04/27/2017 18:15,2,0.199,ALERT,212.61,319.81,59.959,1493331303,"201051344000438","219011344069620",25.58,2.00,0,296.66,339.34,5.2,3.1,0.000,677927.0,677927.0,3310,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331320,1910133.00
04/27/2017 18:15,2,0.227,ALERT,212.61,298.17,59.959,1493331303,"201051344000417","219011344069620",19.18,3.00,0,290.95,334.84,4.5,2.4,0.000,636750.0,636750.0,3334,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331321,1910134.00
04/27/2017 18:15,2,0.295,ACTIVE,211.25,355.28,59.949,1493331303,"274151322000083","219011344069620",33.08,6.70,0,332.13,368.80,9.8,7.6,0.049,930163.5,930163.5,3290,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331322,1910135.00
04/27/2017 18:15,2,0.129,ACTIVE,211.70,335.44,59.928,1493331303,"274151322000076","219011344069620",29.02,5.50,0,326.12,338.74,3.8,1.8,0.013,991520.7,991520.7,3286,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331323,1910136.00
04/27/2017 18:15,2,0.178,ACTIVE,211.93,334.54,59.965,1493331303,"201051344000868","219011344069620",26.98,1.00,0,324.02,344.45,4.9,2.8,0.004,673286.7,673286.7,3304,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331324,1910137.00
04/27/2017 18:15,2,0.209,ACTIVE,211.25,344.15,59.965,1493331303,"274151322000095","219011344069620",31.83,5.50,0,331.53,358.58,6.8,4.6,0.035,981951.6,981951.6,3292,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331325,1910138.00
04/27/2017 18:15,2,0.188,ACTIVE,211.93,335.74,59.965,1493331303,"201051344000988","219011344069620",19.24,2.00,0,309.59,356.18,3.7,1.6,0.004,611702.2,611702.2,3323,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331326,1910139.00
04/27/2017 18:15,2,0.156,ALERT,212.16,298.17,59.991,1493331303,"201051344001025","219011344069620",24.07,2.00,0,295.16,337.84,3.9,1.8,0.000,677207.2,677207.2,3318,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331328,1910140.00
04/27/2017 18:15,2,0.248,ACTIVE,211.93,336.64,59.965,1493331303,"201051344000458","219011344069620",31.13,3.70,0,330.93,348.66,7.9,5.7,0.018,685506.8,685506.8,3298,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331329,1910141.00
04/27/2017 18:15,2,0.297,ACTIVE,212.61,340.55,59.933,1493331303,"201051344000853","219011344069620",31.49,2.00,0,332.43,364.59,9.5,7.3,0.035,685958.0,685958.0,3303,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331330,1910142.00
04/27/2017 18:15,2,0.191,ACTIVE,212.83,335.44,59.959,1493331303,"201051344000685","219011344069620",25.92,3.00,0,314.40,351.67,5.1,3.0,0.000,677956.3,677956.3,3317,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331331,1910143.00
04/27/2017 18:15,2,0.311,ACTIVE,212.83,367.60,59.965,1493331303,"201051344000917","219011344069620",34.17,5.00,0,330.33,388.94,10.8,8.5,0.044,674597.0,674597.0,3318,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331332,1910144.00
04/27/2017 18:15,2,0.693,ACTIVE,212.83,337.84,59.938,1493331303,"201051344001145","219011344069620",22.52,3.00,0,326.42,351.07,15.7,13.3,0.106,682451.7,682451.7,3314,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331333,1910145.00
04/27/2017 18:15,2,0.191,ALERT,212.38,297.87,59.949,1493331303,"201051344000651","219011344069620",23.36,1.00,0,295.46,344.45,4.6,2.5,0.000,671214.9,671214.9,3316,0,0,0,L,1122011218,0,122.01,121.10,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331335,1910146.00
04/27/2017 18:15,2,0.102,ACTIVE,211.25,333.33,59.959,1493331303,"274151322000088","219011344069620",26.78,5.00,0,324.32,337.84,2.8,0.8,0.000,891520.6,891520.6,3291,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331336,1910147.00
04/27/2017 18:15,2,0.008,ALERT,211.48,296.06,59.959,1493331303,"274151322000068","219011344069620",43.40,6.00,0,295.16,414.19,0.0,0.0,0.000,768059.6,768059.6,3398,0,0,0,L,1151911521,0,121.78,122.01,0002,5,0,0,0,0,0,0,8,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331338,1910148.00
04/27/2017 18:15,2,0.146,ALERT,212.16,298.47,59.970,1493331303,"201051344001135","219011344069620",23.12,2.00,0,296.36,336.94,3.5,1.4,0.000,666828.4,666828.4,3313,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331339,1910149.00
04/27/2017 18:15,2,0.225,ACTIVE,211.70,334.24,59.986,1493331303,"201051344000594","219011344069620",29.62,3.30,0,329.43,367.60,6.8,4.6,0.009,687419.1,687419.1,3308,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331340,1910150.00
04/27/2017 18:15,2,0.160,ALERT,212.61,313.20,59.970,1493331303,"201051344001203","219011344069620",24.37,2.50,0,296.36,350.47,4.0,1.9,0.000,675549.8,675549.8,3317,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331342,1910151.00
04/27/2017 18:15,2,0.129,ACTIVE,211.03,334.54,59.954,1493331303,"274151322000054","219011344069620",29.88,5.50,0,330.33,352.27,3.9,1.9,0.013,909631.1,909631.1,3284,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331343,1910152.00
04/27/2017 18:15,2,0.168,ACTIVE,212.38,334.24,59.965,1493331303,"201051344000867","219011344069620",27.31,3.00,0,308.99,357.38,4.7,2.6,0.000,672221.9,672221.9,3314,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331344,1910153.00
04/27/2017 18:15,2,0.223,ACTIVE,212.61,335.74,59.965,1493331303,"201051344001093","219011344069620",26.70,3.30,0,309.89,354.37,6.0,3.9,0.004,674400.1,674400.1,3313,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331345,1910154.00
04/27/2017 18:15,2,0.754,ACTIVE,211.93,338.44,59.965,1493331303,"201051344000900","219011344069620",21.77,1.50,0,328.52,352.27,16.6,14.1,0.133,693535.4,693535.4,3304,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331346,1910155.00
04/27/2017 18:15,2,0.340,ACTIVE,212.38,360.69,59.959,1493331303,"201051344000648","219011344069620",33.56,2.00,0,331.53,372.71,11.6,9.3,0.044,682908.6,682908.6,3302,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331347,1910156.00
04/27/2017 18:15,2,0.447,ACTIVE,212.16,362.49,59.970,1493331303,"201051344000569","219011344069620",33.62,3.30,0,330.93,383.53,15.3,12.8,0.075,695861.9,695861.9,3294,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331347,1910157.00
04/27/2017 18:15,2,0.232,ACTIVE,211.93,335.74,59.996,1493331303,"201051344000983","219011344069620",30.99,2.50,0,330.63,355.58,7.3,5.1,0.022,686427.3,686427.3,3302,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331348,1910158.00
04/27/2017 18:15,2,0.209,ACTIVE,212.38,335.14,59.954,1493331303,"201051344001158","219011344069620",25.72,1.50,0,329.43,341.45,5.5,3.4,0.009,672075.8,672075.8,3307,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331349,1910159.00
04/27/2017 18:15,2,0.984,ACTIVE,212.61,348.66,59.959,1493331303,"201051344000576","219011344069620",31.67,2.50,0,331.83,379.02,31.6,28.6,0.234,686508.6,686508.6,3305,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331350,1910160.00
04/27/2017 18:15,2,0.160,ACTIVE,211.48,334.24,59.954,1493331303,"274151322000087","219011344069620",27.83,7.30,0,324.92,339.34,4.5,2.5,0.000,881735.4,881735.4,3350,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493331351,1910161.00
04/27/2017 18:30,2,0.414,ACTIVE,212.38,361.29,59.959,1493332204,"201051344000645","219011344069620",33.54,3.30,0,331.23,375.41,14.1,11.7,0.066,685452.0,685452.0,3301,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332205,1910162.00
04/27/2017 18:30,2,0.168,ACTIVE,211.25,340.55,59.954,1493332204,"274151322000085","219011344069620",31.33,6.00,0,331.53,359.78,5.4,3.3,0.027,906625.7,906625.7,3286,0,0,0,L,1151911521,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332206,1910163.00
04/27/2017 18:30,2,0.205,ALERT,212.83,336.64,59.970,1493332204,"201051344000633","219011344069620",27.04,2.00,0,294.56,355.58,5.6,3.5,0.004,671772.8,671772.8,3319,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332207,1910164.00
04/27/2017 18:30,2,0.242,ALERT,212.16,335.14,59.938,1493332204,"201051344000469","219011344069620",24.29,0.50,0,295.16,345.66,6.0,3.9,0.000,674752.0,674752.0,3304,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332209,1910165.00
04/27/2017 18:30,2,0.174,ACTIVE,211.93,297.87,59.970,1493332204,"201051344000646","219011344069620",20.12,2.00,0,296.06,299.37,3.5,1.5,0.000,668371.1,668371.1,3319,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332210,1910166.00
04/27/2017 18:30,2,0.168,ACTIVE,211.03,333.93,59.944,1493332204,"274151322000052","219011344069620",29.68,5.50,0,330.03,337.54,5.1,3.0,0.018,939680.7,939680.7,3288,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332211,1910167.00
04/27/2017 18:30,2,0.148,ACTIVE,212.38,298.17,59.970,1493332204,"201051344000585","219011344069620",21.93,2.00,0,296.06,299.67,3.3,1.3,0.000,679579.6,679579.6,3318,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332213,1910168.00
04/27/2017 18:30,2,0.242,ACTIVE,212.38,334.24,59.996,1493332204,"201051344001230","219011344069620",29.26,3.30,0,327.92,339.34,7.2,5.1,0.018,672774.9,672774.9,3316,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332213,1910169.00
04/27/2017 18:30,2,0.191,ALERT,213.06,335.44,59.933,1493332204,"201051344000582","219011344069620",27.83,1.50,0,296.66,337.54,5.4,3.3,0.000,662701.0,662701.0,3309,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332215,1910170.00
04/27/2017 18:30,2,0.201,ACTIVE,211.93,297.87,59.975,1493332204,"201051344000955","219011344069620",20.77,2.00,0,296.36,299.67,4.3,2.2,0.000,681186.7,681186.7,3320,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332216,1910171.00
04/27/2017 18:30,2,0.100,ACTIVE,211.03,334.84,59.965,1493332204,"274151322000094","219011344069620",29.76,4.50,0,330.63,338.44,3.0,1.0,0.013,767712.1,767712.1,3399,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332217,1910172.00
04/27/2017 18:30,2,0.240,ACTIVE,211.93,333.63,59.965,1493332204,"201051344000579","219011344069620",29.44,3.00,0,325.22,343.55,7.2,5.0,0.013,692320.9,692320.9,3307,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332218,1910173.00
04/27/2017 18:30,2,0.189,ALERT,212.38,327.92,59.975,1493332204,"201051344000890","219011344069620",26.12,3.30,0,296.66,355.28,5.0,2.9,0.000,675014.0,675014.0,3315,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332220,1910174.00
04/27/2017 18:30,2,0.203,ALERT,212.38,297.87,59.965,1493332204,"201051344000438","219011344069620",22.72,1.50,0,295.76,334.84,4.7,2.6,0.000,677927.7,677927.7,3312,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332222,1910175.00
04/27/2017 18:30,2,0.223,ACTIVE,212.61,297.57,59.959,1493332204,"201051344000417","219011344069620",18.87,2.50,0,295.76,299.67,4.3,2.2,0.000,636750.5,636750.5,3336,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332222,1910176.00
04/27/2017 18:30,2,0.275,ACTIVE,211.25,354.97,59.965,1493332204,"274151322000083","219011344069620",32.94,6.30,0,332.13,363.39,9.2,7.0,0.035,930165.3,930165.3,3291,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332223,1910177.00
04/27/2017 18:30,2,0.125,ACTIVE,211.93,334.84,59.938,1493332204,"274151322000076","219011344069620",27.85,5.00,0,331.83,338.14,3.5,1.5,0.009,991521.0,991521.0,3287,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332224,1910178.00
04/27/2017 18:30,2,0.172,ALERT,212.16,335.44,59.970,1493332204,"201051344000868","219011344069620",26.52,1.50,0,296.06,350.17,4.6,2.5,0.004,673287.3,673287.3,3305,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332226,1910179.00
04/27/2017 18:30,2,0.193,ACTIVE,211.25,344.15,59.970,1493332204,"274151322000095","219011344069620",31.87,5.50,0,331.53,351.97,6.2,4.1,0.027,981952.7,981952.7,3293,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332227,1910180.00
04/27/2017 18:30,2,0.180,ALERT,211.93,334.84,59.970,1493332204,"201051344000988","219011344069620",19.30,2.00,0,294.26,354.07,3.5,1.5,0.000,611702.6,611702.6,3324,0,0,0,L,1122011218,0,120.65,122.01,0002,-1,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332229,1910181.00
04/27/2017 18:30,2,0.154,ALERT,212.16,297.26,59.933,1493332204,"201051344001025","219011344069620",23.46,1.50,0,296.06,334.54,3.7,1.6,0.000,677207.6,677207.6,3320,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332231,1910182.00
04/27/2017 18:30,2,0.240,ACTIVE,211.70,333.63,59.965,1493332204,"201051344000458","219011344069620",30.57,3.30,0,330.33,343.25,7.5,5.3,0.018,685508.2,685508.2,3299,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332232,1910183.00
04/27/2017 18:30,2,0.283,ACTIVE,212.61,338.14,59.970,1493332204,"201051344000853","219011344069620",31.23,2.00,0,331.23,351.37,9.0,6.7,0.031,685959.7,685959.7,3304,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332233,1910184.00
04/27/2017 18:30,2,0.186,ALERT,212.83,335.74,59.965,1493332204,"201051344000685","219011344069620",25.70,2.50,0,296.36,348.96,4.9,2.8,0.000,677957.0,677957.0,3318,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332234,1910185.00
04/27/2017 18:30,2,0.295,ACTIVE,212.61,352.27,59.949,1493332204,"201051344000917","219011344069620",32.56,4.00,0,330.33,381.42,9.8,7.5,0.049,674599.0,674599.0,3319,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332235,1910186.00
04/27/2017 18:30,2,0.654,ACTIVE,212.83,337.54,59.970,1493332204,"201051344001145","219011344069620",22.38,3.00,0,330.33,347.16,14.8,12.4,0.102,682454.8,682454.8,3315,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332236,1910187.00
04/27/2017 18:30,2,0.191,ACTIVE,212.38,297.26,59.954,1493332204,"201051344000651","219011344069620",22.76,0.00,0,296.06,308.09,4.5,2.4,0.000,671215.5,671215.5,3318,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332237,1910188.00
04/27/2017 18:30,2,0.094,ACTIVE,210.80,333.33,59.986,1493332204,"274151322000088","219011344069620",26.68,5.00,0,321.61,343.85,2.6,0.6,0.000,891520.7,891520.7,3292,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332238,1910189.00
04/27/2017 18:30,2,0.008,ALERT,211.70,295.16,59.981,1493332204,"274151322000068","219011344069620",43.30,4.50,0,293.06,414.19,0.0,0.0,0.000,768059.6,768059.6,3400,0,0,0,L,1151911521,0,121.55,122.23,0002,3,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332240,1910190.00
04/27/2017 18:30,2,0.143,ACTIVE,211.93,297.87,59.981,1493332204,"201051344001135","219011344069620",22.42,1.50,0,296.36,300.27,3.3,1.2,0.000,666828.7,666828.7,3315,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332241,1910191.00
04/27/2017 18:30,2,0.217,ACTIVE,211.70,333.93,59.975,1493332204,"201051344000594","219011344069620",29.04,3.00,0,318.00,347.46,6.4,4.3,0.013,687420.2,687420.2,3309,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332242,1910192.00
04/27/2017 18:30,2,0.158,ALERT,212.38,297.87,59.981,1493332204,"201051344001203","219011344069620",22.82,1.50,0,295.76,335.74,3.7,1.6,0.000,675550.2,675550.2,3319,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332243,1910193.00
04/27/2017 18:30,2,0.119,ACTIVE,211.03,333.03,59.959,1493332204,"274151322000054","219011344069620",29.72,5.50,0,330.03,337.24,3.6,1.6,0.000,909631.5,909631.5,3285,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332244,1910194.00
04/27/2017 18:30,2,0.162,ALERT,212.16,331.83,59.981,1493332204,"201051344000867","219011344069620",26.68,2.50,0,295.46,353.17,4.4,2.3,0.000,672222.5,672222.5,3315,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332246,1910195.00
04/27/2017 18:30,2,0.225,ALERT,212.38,323.72,59.970,1493332204,"201051344001093","219011344069620",25.07,3.30,0,296.06,353.47,5.7,3.6,0.000,674401.0,674401.0,3314,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332248,1910196.00
04/27/2017 18:30,2,0.711,ACTIVE,211.93,337.54,59.975,1493332204,"201051344000900","219011344069620",21.95,1.50,0,327.92,347.46,15.8,13.4,0.119,693538.8,693538.8,3305,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332249,1910197.00
04/27/2017 18:30,2,0.326,ACTIVE,212.16,359.78,60.012,1493332204,"201051344000648","219011344069620",33.48,2.00,0,332.13,368.50,11.2,8.8,0.040,682910.8,682910.8,3303,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332250,1910198.00
04/27/2017 18:30,2,0.428,ACTIVE,212.16,368.50,60.023,1493332204,"201051344000569","219011344069620",34.33,3.00,0,330.33,378.42,14.9,12.5,0.075,695865.0,695865.0,3295,0,0,0,L,1122011218,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332251,1910199.00
04/27/2017 18:30,2,0.225,ACTIVE,211.93,333.63,59.975,1493332204,"201051344000983","219011344069620",30.49,2.50,0,328.22,344.76,7.0,4.8,0.018,686428.5,686428.5,3303,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332252,1910200.00
04/27/2017 18:30,2,0.205,ALERT,212.16,334.24,59.938,1493332204,"201051344001158","219011344069620",25.11,1.50,0,296.06,338.14,5.2,3.1,0.004,672076.6,672076.6,3308,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332253,1910201.00
04/27/2017 18:30,2,0.912,ACTIVE,212.38,351.67,59.986,1493332204,"201051344000576","219011344069620",32.07,2.50,0,330.03,367.30,29.6,26.7,0.212,686515.5,686515.5,3306,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332254,1910202.00
04/27/2017 18:30,2,0.150,ACTIVE,211.25,334.24,59.981,1493332204,"274151322000087","219011344069620",27.85,7.30,0,324.02,344.15,4.3,2.2,0.000,881735.9,881735.9,3351,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493332255,1910203.00
04/27/2017 18:45,2,0.414,ACTIVE,212.61,356.78,59.975,1493333103,"201051344000645","219011344069620",33.06,3.30,0,331.83,375.71,13.8,11.4,0.066,685454.7,685454.7,3302,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333105,1910204.00
04/27/2017 18:45,2,0.164,ACTIVE,211.48,334.84,59.965,1493333103,"274151322000085","219011344069620",30.93,5.50,0,331.23,344.45,5.2,3.1,0.018,906626.4,906626.4,3287,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333106,1910205.00
04/27/2017 18:45,2,0.193,ACTIVE,212.83,336.34,60.012,1493333103,"201051344000633","219011344069620",27.77,2.00,0,293.96,359.48,5.5,3.4,0.000,671773.6,671773.6,3321,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333106,1910206.00
04/27/2017 18:45,2,0.211,ALERT,212.38,335.14,59.970,1493333103,"201051344000469","219011344069620",27.43,0.50,0,295.16,351.37,5.9,3.8,0.000,674752.9,674752.9,3306,0,0,0,L,1122011218,0,120.65,122.23,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333108,1910207.00
04/27/2017 18:45,2,0.170,ACTIVE,212.16,298.17,59.970,1493333103,"201051344000646","219011344069620",20.06,2.00,0,295.76,303.88,3.5,1.4,0.000,668371.4,668371.4,3320,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333109,1910208.00
04/27/2017 18:45,2,0.166,ACTIVE,211.03,333.93,59.965,1493333103,"274151322000052","219011344069620",29.60,5.50,0,329.73,337.54,5.0,2.9,0.018,939681.4,939681.4,3289,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333110,1910209.00
04/27/2017 18:45,2,0.146,ACTIVE,212.61,298.47,59.975,1493333103,"201051344000585","219011344069620",21.73,2.00,0,295.76,303.88,3.2,1.2,0.000,679579.9,679579.9,3319,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333111,1910210.00
04/27/2017 18:45,2,0.238,ACTIVE,212.61,334.24,59.970,1493333103,"201051344001230","219011344069620",28.96,3.00,0,327.62,338.74,7.0,4.9,0.018,672776.1,672776.1,3317,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333112,1910211.00
04/27/2017 18:45,2,0.189,ACTIVE,213.06,335.14,59.981,1493333103,"201051344000582","219011344069620",27.65,1.50,0,296.06,360.99,5.3,3.2,0.000,662701.8,662701.8,3311,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333113,1910212.00
04/27/2017 18:45,2,0.186,ACTIVE,212.16,298.47,59.975,1493333103,"201051344000955","219011344069620",21.97,1.50,0,296.06,303.88,4.2,2.1,0.000,681187.2,681187.2,3321,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333114,1910213.00
04/27/2017 18:45,2,0.098,ACTIVE,211.03,334.84,59.975,1493333103,"274151322000094","219011344069620",29.60,4.00,0,331.53,337.24,3.0,0.9,0.009,767712.3,767712.3,3400,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333115,1910214.00
04/27/2017 18:45,2,0.252,ACTIVE,212.16,334.24,59.975,1493333103,"201051344000579","219011344069620",27.83,3.00,0,314.10,350.77,7.2,5.0,0.009,692322.1,692322.1,3308,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333116,1910215.00
04/27/2017 18:45,2,0.189,ALERT,212.61,322.21,59.996,1493333103,"201051344000890","219011344069620",25.58,3.00,0,295.76,340.25,4.9,2.8,0.000,675014.6,675014.6,3317,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333117,1910216.00
04/27/2017 18:45,2,0.193,ACTIVE,212.61,298.47,59.970,1493333103,"201051344000438","219011344069620",23.40,1.00,0,296.06,304.18,4.6,2.5,0.000,677928.3,677928.3,3314,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333118,1910217.00
04/27/2017 18:45,2,0.221,ACTIVE,212.83,298.17,59.981,1493333103,"201051344000417","219011344069620",18.83,2.50,0,295.76,303.58,4.2,2.2,0.000,636751.0,636751.0,3337,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333119,1910218.00
04/27/2017 18:45,2,0.271,ACTIVE,211.70,353.77,59.975,1493333103,"274151322000083","219011344069620",32.80,6.30,0,331.83,360.99,9.1,6.8,0.040,930166.9,930166.9,3292,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333120,1910219.00
04/27/2017 18:45,2,0.115,ACTIVE,212.16,334.54,59.975,1493333103,"274151322000076","219011344069620",29.62,5.00,0,331.83,337.54,3.5,1.4,0.009,991521.3,991521.3,3288,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333121,1910220.00
04/27/2017 18:45,2,0.170,ALERT,212.16,334.54,59.986,1493333103,"201051344000868","219011344069620",26.34,1.00,0,296.06,354.37,4.6,2.5,0.000,673287.9,673287.9,3307,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333123,1910221.00
04/27/2017 18:45,2,0.184,ACTIVE,211.25,349.56,59.991,1493333103,"274151322000095","219011344069620",32.40,5.00,0,331.83,353.17,6.0,3.8,0.031,981953.6,981953.6,3294,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333124,1910222.00
04/27/2017 18:45,2,0.174,ALERT,212.16,321.91,60.023,1493333103,"201051344000988","219011344069620",19.76,1.50,0,293.66,345.06,3.5,1.4,0.000,611702.9,611702.9,3326,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,12,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333125,1910223.00
04/27/2017 18:45,2,0.152,ACTIVE,212.16,297.57,59.954,1493333103,"201051344001025","219011344069620",23.36,1.00,0,295.46,304.18,3.6,1.6,0.000,677208.0,677208.0,3322,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333126,1910224.00
04/27/2017 18:45,2,0.240,ACTIVE,212.16,334.24,59.991,1493333103,"201051344000458","219011344069620",30.51,3.30,0,329.13,339.34,7.5,5.3,0.013,685509.4,685509.4,3300,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333127,1910225.00
04/27/2017 18:45,2,0.281,ACTIVE,212.61,336.64,59.975,1493333103,"201051344000853","219011344069620",31.03,2.00,0,330.63,346.26,8.9,6.6,0.035,685961.3,685961.3,3305,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333128,1910226.00
04/27/2017 18:45,2,0.174,ALERT,212.83,335.74,59.965,1493333103,"201051344000685","219011344069620",26.96,2.50,0,295.46,349.26,4.8,2.7,0.004,677957.6,677957.6,3320,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333130,1910227.00
04/27/2017 18:45,2,0.293,ACTIVE,212.61,350.17,59.996,1493333103,"201051344000917","219011344069620",32.38,3.70,0,330.33,366.70,9.7,7.4,0.031,674600.7,674600.7,3320,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333131,1910228.00
04/27/2017 18:45,2,0.637,ACTIVE,212.83,337.54,59.991,1493333103,"201051344001145","219011344069620",22.50,2.50,0,330.03,346.26,14.6,12.1,0.097,682457.7,682457.7,3316,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333132,1910229.00
04/27/2017 18:45,2,0.191,ACTIVE,212.38,297.57,59.991,1493333103,"201051344000651","219011344069620",22.46,-0.50,0,295.76,303.58,4.4,2.3,0.000,671216.0,671216.0,3319,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333133,1910230.00
04/27/2017 18:45,2,0.094,ACTIVE,211.03,333.03,59.991,1493333103,"274151322000088","219011344069620",26.52,4.50,0,313.20,348.06,2.5,0.5,0.000,891520.8,891520.8,3293,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333134,1910231.00
04/27/2017 18:45,2,0.066,ALERT,211.93,305.98,59.991,1493333103,"274151322000068","219011344069620",23.85,4.00,0,293.36,414.19,1.6,0.0,0.000,768059.6,768059.6,3402,0,0,0,L,1151911521,0,122.01,122.01,0002,3,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333136,1910232.00
04/27/2017 18:45,2,0.143,ACTIVE,212.16,298.47,59.991,1493333103,"201051344001135","219011344069620",22.34,1.00,0,296.06,304.18,3.2,1.2,0.000,666829.0,666829.0,3316,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333137,1910233.00
04/27/2017 18:45,2,0.215,ACTIVE,211.93,334.84,59.986,1493333103,"201051344000594","219011344069620",28.98,3.00,0,304.48,357.08,6.3,4.2,0.013,687421.2,687421.2,3310,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333138,1910234.00
04/27/2017 18:45,2,0.186,ACTIVE,212.61,298.17,59.991,1493333103,"201051344001203","219011344069620",19.48,1.50,0,296.06,305.08,3.7,1.6,0.000,675550.5,675550.5,3321,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333138,1910235.00
