ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 18:45,2,0.119,ACTIVE,211.25,334.24,59.975,1493333103,"274151322000054","219011344069620",29.72,5.00,0,330.33,336.94,3.6,1.5,0.013,909631.9,909631.9,3286,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333139,1910236.00
04/27/2017 18:45,2,0.164,ALERT,212.16,325.52,59.954,1493333103,"201051344000867","219011344069620",26.12,2.00,0,294.86,336.94,4.3,2.3,0.000,672223.0,672223.0,3317,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333141,1910237.00
04/27/2017 18:45,2,0.221,ALERT,212.61,324.32,59.996,1493333103,"201051344001093","219011344069620",25.35,3.00,0,295.76,337.84,5.7,3.6,0.000,674401.8,674401.8,3316,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333143,1910238.00
04/27/2017 18:45,2,0.709,ACTIVE,211.93,337.84,59.986,1493333103,"201051344000900","219011344069620",21.91,1.50,0,328.22,347.16,15.8,13.3,0.119,693541.9,693541.9,3306,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333144,1910239.00
04/27/2017 18:45,2,0.322,ACTIVE,212.16,359.78,59.944,1493333103,"201051344000648","219011344069620",33.52,1.50,0,330.63,365.49,11.0,8.7,0.040,682912.9,682912.9,3304,0,0,0,L,1122011218,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333145,1910240.00
04/27/2017 18:45,2,0.426,ACTIVE,212.16,366.40,59.986,1493333103,"201051344000569","219011344069620",34.03,3.00,0,329.73,376.31,14.7,12.3,0.080,695868.0,695868.0,3296,0,0,0,L,1122011218,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333146,1910241.00
04/27/2017 18:45,2,0.223,ACTIVE,211.93,334.54,59.981,1493333103,"201051344000983","219011344069620",30.43,2.00,0,328.82,339.04,6.9,4.8,0.022,686429.7,686429.7,3304,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333147,1910242.00
04/27/2017 18:45,2,0.199,ACTIVE,212.16,334.24,59.981,1493333103,"201051344001158","219011344069620",25.37,1.00,0,295.46,351.97,5.2,3.0,0.004,672077.3,672077.3,3310,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333148,1910243.00
04/27/2017 18:45,2,0.920,ACTIVE,212.61,346.26,59.981,1493333103,"201051344000576","219011344069620",31.45,2.50,0,330.63,365.49,29.3,26.4,0.212,686521.9,686521.9,3307,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333148,1910244.00
04/27/2017 18:45,2,0.146,ACTIVE,211.25,335.44,59.965,1493333103,"274151322000087","219011344069620",28.03,7.00,0,313.80,349.56,4.2,2.1,0.013,881736.4,881736.4,3352,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493333149,1910245.00
04/27/2017 19:00,2,0.510,ACTIVE,212.61,369.10,59.981,1493334003,"201051344000645","219011344069620",34.29,3.00,0,332.13,382.63,17.7,15.2,0.102,685458.0,685458.0,3303,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334004,1910246.00
04/27/2017 19:00,2,0.199,ACTIVE,211.48,368.80,59.986,1493334003,"274151322000085","219011344069620",34.41,5.50,0,331.53,371.21,7.0,4.8,0.027,906627.4,906627.4,3288,0,0,0,L,1151911521,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334005,1910247.00
04/27/2017 19:00,2,0.242,ALERT,212.83,336.94,60.002,1493334003,"201051344000633","219011344069620",26.92,2.00,0,294.56,345.36,6.6,4.5,0.013,671774.6,671774.6,3322,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334007,1910248.00
04/27/2017 19:00,2,0.262,ACTIVE,212.38,335.14,59.970,1493334003,"201051344000469","219011344069620",26.32,0.00,0,295.46,338.74,7.0,4.8,0.009,674754.0,674754.0,3308,0,0,0,L,1122011218,0,120.65,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334008,1910249.00
04/27/2017 19:00,2,0.195,ACTIVE,212.38,299.67,59.981,1493334003,"201051344000646","219011344069620",22.34,1.50,0,296.06,309.59,4.5,2.4,0.000,668371.9,668371.9,3321,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334009,1910250.00
04/27/2017 19:00,2,0.203,ACTIVE,211.03,335.14,59.975,1493334003,"274151322000052","219011344069620",30.34,5.00,0,330.03,338.44,6.2,4.1,0.031,939682.2,939682.2,3290,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334010,1910251.00
04/27/2017 19:00,2,0.166,ACTIVE,212.83,333.93,59.970,1493334003,"201051344000585","219011344069620",26.18,2.00,0,296.36,334.54,4.4,2.3,0.000,679580.3,679580.3,3320,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334011,1910252.00
04/27/2017 19:00,2,0.287,ACTIVE,212.83,354.67,59.981,1493334003,"201051344001230","219011344069620",32.88,2.50,0,328.22,357.38,9.6,7.3,0.031,672777.6,672777.6,3318,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334012,1910253.00
04/27/2017 19:00,2,0.232,ALERT,213.06,335.44,59.981,1493334003,"201051344000582","219011344069620",27.69,1.00,0,297.26,338.74,6.5,4.4,0.009,662702.7,662702.7,3312,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334013,1910254.00
04/27/2017 19:00,2,0.203,ACTIVE,212.16,334.84,60.028,1493334003,"201051344000955","219011344069620",26.34,1.50,0,296.66,341.15,5.5,3.4,0.000,681187.9,681187.9,3322,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334014,1910255.00
04/27/2017 19:00,2,0.133,ACTIVE,211.48,334.84,59.986,1493334003,"274151322000094","219011344069620",30.38,3.70,0,331.53,338.14,4.1,2.0,0.018,767712.6,767712.6,3401,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334015,1910256.00
04/27/2017 19:00,2,0.262,ACTIVE,212.38,338.44,59.975,1493334003,"201051344000579","219011344069620",31.31,2.50,0,306.88,356.48,8.3,6.1,0.018,692323.4,692323.4,3309,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334016,1910257.00
04/27/2017 19:00,2,0.215,ACTIVE,212.61,334.54,59.970,1493334003,"201051344000890","219011344069620",28.17,3.00,0,296.66,356.48,6.2,4.0,0.009,675015.5,675015.5,3319,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334017,1910258.00
04/27/2017 19:00,2,0.215,ACTIVE,212.83,334.54,59.986,1493334003,"201051344000438","219011344069620",27.75,1.50,0,296.96,349.26,6.1,3.9,0.000,677929.1,677929.1,3315,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334018,1910259.00
04/27/2017 19:00,2,0.244,ACTIVE,212.83,298.17,59.970,1493334003,"201051344000417","219011344069620",19.84,2.00,0,296.06,299.67,4.9,2.8,0.000,636751.6,636751.6,3338,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334019,1910260.00
04/27/2017 19:00,2,0.354,ACTIVE,211.48,361.89,59.944,1493334003,"274151322000083","219011344069620",33.58,6.00,0,333.03,368.20,12.0,9.7,0.066,930168.9,930168.9,3293,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334020,1910261.00
04/27/2017 19:00,2,0.148,ACTIVE,212.16,335.74,59.975,1493334003,"274151322000076","219011344069620",30.32,4.50,0,331.83,338.44,4.6,2.5,0.013,991521.8,991521.8,3289,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334021,1910262.00
04/27/2017 19:00,2,0.197,ACTIVE,212.16,335.14,59.965,1493334003,"201051344000868","219011344069620",28.21,1.00,0,296.06,341.15,5.7,3.5,0.009,673288.7,673288.7,3309,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334022,1910263.00
04/27/2017 19:00,2,0.195,ACTIVE,211.25,362.79,59.965,1493334003,"274151322000095","219011344069620",33.95,5.00,0,332.73,366.10,6.9,4.7,0.018,981954.7,981954.7,3295,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334023,1910264.00
04/27/2017 19:00,2,0.207,ACTIVE,212.16,336.34,59.996,1493334003,"201051344000988","219011344069620",19.58,1.50,0,293.66,351.67,4.1,2.0,0.000,611703.3,611703.3,3328,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334024,1910265.00
04/27/2017 19:00,2,0.174,ALERT,212.61,334.24,59.991,1493334003,"201051344001025","219011344069620",27.75,1.00,0,296.06,341.75,4.9,2.8,0.000,677208.6,677208.6,3323,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334025,1910266.00
04/27/2017 19:00,2,0.256,ACTIVE,212.16,350.47,59.986,1493334003,"201051344000458","219011344069620",32.56,3.30,0,329.43,353.77,8.5,6.2,0.018,685510.9,685510.9,3301,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334026,1910267.00
04/27/2017 19:00,2,0.305,ACTIVE,212.83,367.00,59.991,1493334003,"201051344000853","219011344069620",34.23,2.00,0,331.23,369.70,10.6,8.3,0.040,685963.2,685963.2,3306,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334027,1910268.00
04/27/2017 19:00,2,0.229,ACTIVE,213.06,336.04,59.991,1493334003,"201051344000685","219011344069620",25.86,2.00,0,296.06,339.65,6.0,3.9,0.004,677958.4,677958.4,3322,0,0,0,L,1122011218,0,122.46,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334028,1910269.00
04/27/2017 19:00,2,0.377,ACTIVE,212.83,378.12,59.986,1493334003,"201051344000917","219011344069620",35.25,4.00,0,331.83,386.23,13.6,11.2,0.066,674603.1,674603.1,3321,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334029,1910270.00
04/27/2017 19:00,2,0.852,ACTIVE,212.83,339.04,59.986,1493334003,"201051344001145","219011344069620",22.50,2.00,0,330.63,348.66,19.4,16.8,0.141,682461.3,682461.3,3317,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334030,1910271.00
04/27/2017 19:00,2,0.242,ACTIVE,212.61,321.31,59.986,1493334003,"201051344000651","219011344069620",22.50,-0.50,0,296.06,335.44,5.5,3.4,0.000,671216.7,671216.7,3320,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334031,1910272.00
04/27/2017 19:00,2,0.125,ACTIVE,211.48,334.54,59.991,1493334003,"274151322000088","219011344069620",27.23,4.50,0,312.29,348.06,3.5,1.4,0.018,891521.0,891521.0,3294,0,0,0,L,1151911521,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334032,1910273.00
04/27/2017 19:00,2,0.086,ALERT,212.38,336.04,59.981,1493334003,"274151322000068","219011344069620",29.02,4.00,0,294.26,414.19,2.5,0.5,0.000,768059.6,768059.6,3404,0,0,0,L,1151911521,0,122.23,122.23,0002,3,0,0,0,0,0,0,98,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334033,1910274.00
04/27/2017 19:00,2,0.162,ACTIVE,212.38,333.93,59.986,1493334003,"201051344001135","219011344069620",26.76,1.00,0,296.66,343.25,4.4,2.3,0.004,666829.4,666829.4,3317,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334034,1910275.00
04/27/2017 19:00,2,0.248,ALERT,212.16,340.25,59.986,1493334003,"201051344000594","219011344069620",31.45,2.50,0,296.96,343.55,7.9,5.7,0.027,687422.4,687422.4,3311,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334036,1910276.00
04/27/2017 19:00,2,0.207,ALERT,212.83,333.33,59.981,1493334003,"201051344001203","219011344069620",23.06,1.50,0,296.66,344.76,4.8,2.7,0.000,675551.1,675551.1,3322,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334038,1910277.00
04/27/2017 19:00,2,0.154,ACTIVE,211.48,334.84,59.991,1493334003,"274151322000054","219011344069620",30.43,4.50,0,330.93,337.54,4.8,2.7,0.022,909632.4,909632.4,3287,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334039,1910278.00
04/27/2017 19:00,2,0.188,ACTIVE,212.61,334.84,59.981,1493334003,"201051344000867","219011344069620",28.69,2.50,0,294.56,354.37,5.5,3.4,0.009,672223.7,672223.7,3319,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334040,1910279.00
04/27/2017 19:00,2,0.246,ACTIVE,212.61,335.44,59.986,1493334003,"201051344001093","219011344069620",27.89,3.00,0,296.36,355.88,7.0,4.8,0.009,674402.9,674402.9,3318,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334041,1910280.00
04/27/2017 19:00,2,0.963,ACTIVE,212.38,340.25,59.970,1493334003,"201051344000900","219011344069620",22.17,1.50,0,328.22,348.96,21.6,19.0,0.172,693546.0,693546.0,3307,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334042,1910281.00
04/27/2017 19:00,2,0.412,ACTIVE,212.61,350.17,59.986,1493334003,"201051344000648","219011344069620",32.38,1.50,0,332.43,371.81,13.6,11.2,0.066,682915.4,682915.4,3305,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334043,1910282.00
04/27/2017 19:00,2,0.514,ACTIVE,212.38,375.71,60.002,1493334003,"201051344000569","219011344069620",34.93,3.00,0,331.23,384.73,18.2,15.6,0.097,695871.4,695871.4,3297,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334043,1910283.00
04/27/2017 19:00,2,0.242,ACTIVE,212.38,354.37,59.991,1493334003,"201051344000983","219011344069620",32.92,2.00,0,328.52,356.78,8.1,5.9,0.022,686431.0,686431.0,3305,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334044,1910284.00
04/27/2017 19:00,2,0.227,ALERT,212.38,335.44,59.986,1493334003,"201051344001158","219011344069620",27.49,1.00,0,294.86,339.04,6.3,4.2,0.013,672078.2,672078.2,3311,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334046,1910285.00
04/27/2017 19:00,2,1.213,ACTIVE,212.61,350.17,59.959,1493334003,"201051344000576","219011344069620",31.63,2.00,0,331.53,373.91,38.9,35.6,0.296,686529.7,686529.7,3308,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334047,1910286.00
04/27/2017 19:00,2,0.182,ACTIVE,211.48,335.44,59.970,1493334003,"274151322000087","219011344069620",29.62,6.70,0,312.29,350.77,5.5,3.4,0.013,881737.1,881737.1,3353,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334048,1910287.00
04/27/2017 19:15,2,0.432,ACTIVE,213.29,366.40,59.949,1493334903,"201051344000645","219011344069620",34.05,3.30,0,332.13,383.83,14.9,12.5,0.084,685461.6,685461.6,3304,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334904,1910288.00
04/27/2017 19:15,2,0.176,ACTIVE,211.70,350.17,59.975,1493334903,"274151322000085","219011344069620",32.48,5.50,0,331.23,372.11,5.8,3.7,0.022,906628.5,906628.5,3289,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334905,1910289.00
04/27/2017 19:15,2,0.221,ACTIVE,213.29,338.14,59.975,1493334903,"201051344000633","219011344069620",25.76,2.00,0,294.26,341.45,5.8,3.7,0.004,671775.6,671775.6,3324,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334906,1910290.00
04/27/2017 19:15,2,0.230,ALERT,212.83,336.04,59.965,1493334903,"201051344000469","219011344069620",26.44,0.50,0,296.06,340.25,6.2,4.1,0.009,674755.1,674755.1,3309,0,0,0,L,1122011218,0,120.88,122.68,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334908,1910291.00
04/27/2017 19:15,2,0.168,ALERT,212.38,299.07,59.965,1493334903,"201051344000646","219011344069620",21.29,2.00,0,296.66,335.14,3.6,1.6,0.000,668372.4,668372.4,3322,0,0,0,L,1122011218,0,122.01,121.55,0002,-1,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334910,1910292.00
04/27/2017 19:15,2,0.178,ACTIVE,211.48,336.34,59.959,1493334903,"274151322000052","219011344069620",29.96,5.00,0,330.63,339.34,5.4,3.3,0.013,939683.2,939683.2,3291,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334911,1910293.00
04/27/2017 19:15,2,0.152,ALERT,212.83,299.67,59.965,1493334903,"201051344000585","219011344069620",22.34,2.00,0,295.76,339.04,3.5,1.4,0.000,679580.8,679580.8,3321,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334913,1910294.00
04/27/2017 19:15,2,0.252,ACTIVE,212.83,335.14,59.970,1493334903,"201051344001230","219011344069620",29.76,3.00,0,330.33,360.69,7.7,5.5,0.027,672779.2,672779.2,3319,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334914,1910295.00
04/27/2017 19:15,2,0.195,ALERT,213.51,336.34,59.933,1493334903,"201051344000582","219011344069620",28.15,1.50,0,298.47,344.15,5.6,3.5,0.004,662703.7,662703.7,3314,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334916,1910296.00
04/27/2017 19:15,2,0.207,ALERT,212.38,299.37,59.959,1493334903,"201051344000955","219011344069620",20.46,2.00,0,296.36,337.54,4.3,2.2,0.000,681188.6,681188.6,3323,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334918,1910297.00
04/27/2017 19:15,2,0.107,ACTIVE,211.70,335.14,59.975,1493334903,"274151322000094","219011344069620",29.94,3.70,0,331.83,338.44,3.3,1.2,0.018,767713.1,767713.1,3402,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334918,1910298.00
04/27/2017 19:15,2,0.256,ACTIVE,212.83,336.34,59.959,1493334903,"201051344000579","219011344069620",28.78,3.00,0,332.13,343.85,7.5,5.3,0.009,692324.9,692324.9,3310,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334919,1910299.00
04/27/2017 19:15,2,0.193,ALERT,212.61,334.54,59.986,1493334903,"201051344000890","219011344069620",26.80,3.30,0,296.66,343.55,5.2,3.1,0.000,675016.4,675016.4,3320,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334921,1910300.00
04/27/2017 19:15,2,0.195,ALERT,212.83,299.37,59.959,1493334903,"201051344000438","219011344069620",23.89,1.50,0,296.66,342.35,4.8,2.7,0.000,677930.0,677930.0,3316,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334923,1910301.00
04/27/2017 19:15,2,0.229,ACTIVE,213.06,298.77,59.970,1493334903,"201051344000417","219011344069620",18.91,2.00,0,296.36,308.69,4.4,2.3,0.000,636752.3,636752.3,3339,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334924,1910302.00
04/27/2017 19:15,2,0.289,ACTIVE,211.70,357.98,59.954,1493334903,"274151322000083","219011344069620",33.18,6.00,0,333.03,367.30,9.8,7.5,0.049,930171.2,930171.2,3294,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334925,1910303.00
04/27/2017 19:15,2,0.123,ACTIVE,212.38,336.04,59.959,1493334903,"274151322000076","219011344069620",29.80,4.50,0,332.73,338.74,3.7,1.6,0.009,991522.4,991522.4,3290,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334926,1910304.00
04/27/2017 19:15,2,0.176,ALERT,212.61,336.34,59.965,1493334903,"201051344000868","219011344069620",26.88,1.00,0,297.26,338.44,4.8,2.7,0.000,673289.5,673289.5,3310,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334928,1910305.00
04/27/2017 19:15,2,0.207,ACTIVE,211.48,346.86,59.959,1493334903,"274151322000095","219011344069620",32.01,5.00,0,332.73,367.00,6.7,4.5,0.035,981956.0,981956.0,3296,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334928,1910306.00
04/27/2017 19:15,2,0.184,ALERT,212.61,337.24,59.959,1493334903,"201051344000988","219011344069620",19.20,1.50,0,294.26,339.65,3.6,1.5,0.004,611703.8,611703.8,3329,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334930,1910307.00
04/27/2017 19:15,2,0.156,ALERT,212.61,298.47,59.959,1493334903,"201051344001025","219011344069620",23.76,1.00,0,296.06,340.85,3.8,1.7,0.000,677209.2,677209.2,3325,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334932,1910308.00
04/27/2017 19:15,2,0.246,ACTIVE,212.61,336.34,59.959,1493334903,"201051344000458","219011344069620",31.07,3.30,0,332.13,355.88,7.8,5.6,0.018,685512.4,685512.4,3302,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334933,1910309.00
04/27/2017 19:15,2,0.297,ACTIVE,213.29,339.04,59.970,1493334903,"201051344000853","219011344069620",31.29,2.00,0,333.93,372.41,9.4,7.2,0.035,685965.3,685965.3,3307,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334934,1910310.00
04/27/2017 19:15,2,0.211,ALERT,213.29,326.12,59.938,1493334903,"201051344000685","219011344069620",23.04,2.50,0,296.36,338.74,4.9,2.8,0.000,677959.3,677959.3,3323,0,0,0,L,1122011218,0,122.91,121.55,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334936,1910311.00
04/27/2017 19:15,2,0.309,ACTIVE,213.06,363.99,59.959,1493334903,"201051344000917","219011344069620",33.83,4.00,0,331.53,387.14,10.6,8.3,0.040,674605.6,674605.6,3322,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334937,1910312.00
04/27/2017 19:15,2,0.674,ACTIVE,213.06,338.74,59.965,1493334903,"201051344001145","219011344069620",22.54,2.50,0,330.63,350.47,15.4,13.0,0.102,682465.2,682465.2,3318,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334938,1910313.00
04/27/2017 19:15,2,0.193,ALERT,212.83,298.77,60.012,1493334903,"201051344000651","219011344069620",23.06,0.00,0,295.76,337.24,4.5,2.4,0.000,671217.5,671217.5,3321,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334939,1910314.00
04/27/2017 19:15,2,0.102,ACTIVE,211.25,333.93,59.954,1493334903,"274151322000088","219011344069620",26.34,4.50,0,330.63,337.24,2.7,0.7,0.000,891521.3,891521.3,3295,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334940,1910315.00
04/27/2017 19:15,2,0.070,ALERT,212.38,325.52,59.965,1493334903,"274151322000068","219011344069620",25.56,4.50,0,295.16,420.20,1.9,0.0,0.000,768059.7,768059.7,3406,0,0,0,L,1151911521,0,122.23,122.23,0002,3,0,0,0,0,0,0,21,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334942,1910316.00
04/27/2017 19:15,2,0.146,ALERT,212.16,299.07,59.965,1493334903,"201051344001135","219011344069620",22.74,1.50,0,296.66,338.74,3.4,1.3,0.000,666829.9,666829.9,3318,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334944,1910317.00
04/27/2017 19:15,2,0.229,ACTIVE,212.38,336.34,59.965,1493334903,"201051344000594","219011344069620",28.17,2.50,0,330.63,348.96,6.5,4.4,0.009,687423.7,687423.7,3313,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334945,1910318.00
04/27/2017 19:15,2,0.162,ALERT,212.61,299.07,59.970,1493334903,"201051344001203","219011344069620",23.06,1.50,0,296.36,349.86,3.8,1.8,0.000,675551.7,675551.7,3324,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334947,1910319.00
04/27/2017 19:15,2,0.125,ACTIVE,211.70,334.24,59.965,1493334903,"274151322000054","219011344069620",29.82,5.00,0,331.23,337.84,3.8,1.7,0.013,909633.0,909633.0,3288,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334948,1910320.00
04/27/2017 19:15,2,0.166,ALERT,212.83,336.04,59.970,1493334903,"201051344000867","219011344069620",27.21,2.50,0,295.46,338.44,4.6,2.5,0.000,672224.4,672224.4,3320,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334950,1910321.00
04/27/2017 19:15,2,0.223,ALERT,212.83,335.14,59.954,1493334903,"201051344001093","219011344069620",26.34,3.00,0,296.66,338.74,6.0,3.8,0.000,674404.0,674404.0,3319,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334951,1910322.00
04/27/2017 19:15,2,0.775,ACTIVE,212.83,339.65,59.965,1493334903,"201051344000900","219011344069620",21.67,1.50,0,329.43,351.37,17.1,14.6,0.133,693550.4,693550.4,3308,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334952,1910323.00
04/27/2017 19:15,2,0.336,ACTIVE,212.83,362.19,59.975,1493334903,"201051344000648","219011344069620",33.73,1.50,0,333.03,370.30,11.5,9.2,0.044,682918.0,682918.0,3306,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334953,1910324.00
04/27/2017 19:15,2,0.447,ACTIVE,212.83,365.19,59.970,1493334903,"201051344000569","219011344069620",33.87,3.00,0,331.53,385.33,15.4,12.9,0.084,695875.1,695875.1,3298,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334954,1910325.00
04/27/2017 19:15,2,0.229,ACTIVE,212.61,335.74,59.970,1493334903,"201051344000983","219011344069620",30.95,2.00,0,331.83,358.88,7.2,5.0,0.018,686432.4,686432.4,3306,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334955,1910326.00
04/27/2017 19:15,2,0.207,ACTIVE,213.06,336.34,59.965,1493334903,"201051344001158","219011344069620",25.13,1.50,0,321.31,348.66,5.3,3.2,0.009,672079.2,672079.2,3313,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334956,1910327.00
04/27/2017 19:15,2,0.969,ACTIVE,213.06,348.06,59.970,1493334903,"201051344000576","219011344069620",31.59,2.50,0,332.73,373.61,31.0,28.0,0.225,686538.0,686538.0,3309,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334957,1910328.00
04/27/2017 19:15,2,0.156,ACTIVE,211.70,335.44,59.965,1493334903,"274151322000087","219011344069620",27.83,7.00,0,331.23,338.44,4.5,2.4,0.004,881737.8,881737.8,3354,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493334958,1910329.00
04/27/2017 19:30,2,0.311,ACTIVE,213.06,342.05,59.986,1493335803,"201051344000645","219011344069620",31.59,3.00,0,333.93,382.63,10.0,7.7,0.040,685464.6,685464.6,3305,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335805,1910330.00
04/27/2017 19:30,2,0.115,ACTIVE,211.70,334.54,59.981,1493335803,"274151322000085","219011344069620",29.90,5.50,0,331.83,370.60,3.5,1.5,0.009,906629.4,906629.4,3290,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335805,1910331.00
04/27/2017 19:30,2,0.166,ALERT,213.06,298.77,59.996,1493335803,"201051344000633","219011344069620",22.46,1.50,0,295.46,341.75,3.8,1.7,0.000,671776.4,671776.4,3325,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335807,1910332.00
04/27/2017 19:30,2,0.191,ALERT,212.61,299.37,59.986,1493335803,"201051344000469","219011344069620",22.86,0.50,0,296.96,341.15,4.4,2.4,0.000,674756.1,674756.1,3311,0,0,0,L,1122011218,0,120.65,122.68,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335809,1910333.00
04/27/2017 19:30,2,0.121,ACTIVE_NO_POWER,212.16,298.47,59.986,1493335803,"201051344000646","219011344069620",15.03,1.50,0,296.96,309.29,1.9,0.0,0.000,668372.8,668372.8,3324,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335810,1910334.00
04/27/2017 19:30,2,0.123,ACTIVE,211.25,334.54,59.975,1493335803,"274151322000052","219011344069620",28.67,5.00,0,330.63,338.74,3.6,1.5,0.004,939684.0,939684.0,3292,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335811,1910335.00
04/27/2017 19:30,2,0.064,ALERT,212.61,298.77,59.991,1493335803,"201051344000585","219011344069620",30.95,2.00,0,296.96,335.14,2.1,0.1,0.000,679581.1,679581.1,3323,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493335813,1910336.00
04/27/2017 19:30,2,0.197,ACTIVE,212.61,334.24,59.975,1493335803,"201051344001230","219011344069620",26.90,3.00,0,329.43,349.56,5.4,3.3,0.004,672780.5,672780.5,3320,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335814,1910337.00
04/27/2017 19:30,2,0.188,ALERT,213.06,299.67,59.975,1493335803,"201051344000582","219011344069620",18.71,1.00,0,298.17,339.04,3.6,1.5,0.000,662704.5,662704.5,3316,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335816,1910338.00
04/27/2017 19:30,2,0.158,ALERT,212.16,298.47,59.975,1493335803,"201051344000955","219011344069620",15.13,1.50,0,297.26,336.64,2.4,0.4,0.000,681189.2,681189.2,3325,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335817,1910339.00
04/27/2017 19:30,2,0.062,ACTIVE_NO_POWER,211.70,334.54,59.975,1493335803,"274151322000094","219011344069620",28.39,3.70,0,332.13,338.14,1.8,0.0,0.000,767713.4,767713.4,3403,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335818,1910340.00
04/27/2017 19:30,2,0.199,ACTIVE,212.61,335.14,59.975,1493335803,"201051344000579","219011344069620",26.56,2.50,0,319.81,351.37,5.4,3.3,0.000,692326.2,692326.2,3311,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335819,1910341.00
04/27/2017 19:30,2,0.166,ALERT,211.93,298.77,59.981,1493335803,"201051344000890","219011344069620",20.34,3.00,0,297.57,345.36,3.4,1.4,0.000,675017.1,675017.1,3322,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335821,1910342.00
04/27/2017 19:30,2,0.170,ALERT,212.38,298.47,59.954,1493335803,"201051344000438","219011344069620",18.07,1.50,0,297.57,343.85,3.1,1.1,0.000,677930.7,677930.7,3318,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335823,1910343.00
04/27/2017 19:30,2,0.189,ACTIVE,212.61,297.87,59.986,1493335803,"201051344000417","219011344069620",15.45,2.00,0,296.66,300.27,3.0,1.0,0.000,636752.8,636752.8,3340,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335824,1910344.00
04/27/2017 19:30,2,0.188,ACTIVE,211.70,346.56,59.975,1493335803,"274151322000083","219011344069620",32.07,6.00,0,332.73,366.40,6.1,4.0,0.027,930173.0,930173.0,3295,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335825,1910345.00
04/27/2017 19:30,2,0.086,ACTIVE,212.16,322.21,59.954,1493335803,"274151322000076","219011344069620",26.14,4.50,0,320.71,338.44,2.3,0.3,0.000,991522.8,991522.8,3291,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335826,1910346.00
04/27/2017 19:30,2,0.146,ALERT,212.38,299.97,59.986,1493335803,"201051344000868","219011344069620",20.85,1.00,0,298.17,338.74,3.1,1.1,0.000,673290.1,673290.1,3312,0,0,0,L,1122011218,0,120.88,122.46,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335827,1910347.00
04/27/2017 19:30,2,0.135,ACTIVE,211.48,334.54,59.981,1493335803,"274151322000095","219011344069620",29.90,4.50,0,331.53,356.18,4.0,2.0,0.013,981957.1,981957.1,3297,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335828,1910348.00
04/27/2017 19:30,2,0.148,ALERT,212.38,299.07,59.986,1493335803,"201051344000988","219011344069620",19.08,1.00,0,295.46,344.15,2.9,0.9,0.000,611704.2,611704.2,3331,0,0,0,L,1122011218,0,120.88,122.23,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335830,1910349.00
04/27/2017 19:30,2,0.127,ALERT,212.38,297.87,59.981,1493335803,"201051344001025","219011344069620",17.55,1.00,0,296.66,343.85,2.3,0.3,0.000,677209.7,677209.7,3327,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335832,1910350.00
04/27/2017 19:30,2,0.201,ACTIVE,212.38,334.54,59.975,1493335803,"201051344000458","219011344069620",27.81,3.30,0,331.23,352.87,5.7,3.6,0.004,685513.8,685513.8,3303,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335833,1910351.00
04/27/2017 19:30,2,0.248,ACTIVE,213.06,336.64,59.965,1493335803,"201051344000853","219011344069620",24.81,2.00,0,333.33,363.09,6.2,4.1,0.013,685967.0,685967.0,3308,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335834,1910352.00
04/27/2017 19:30,2,0.148,ALERT,212.83,298.47,59.975,1493335803,"201051344000685","219011344069620",21.63,2.00,0,296.96,341.45,3.3,1.2,0.000,677960.0,677960.0,3325,0,0,0,L,1122011218,0,122.68,121.33,0002,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335836,1910353.00
04/27/2017 19:30,2,0.260,ACTIVE,212.83,336.04,59.959,1493335803,"201051344000917","219011344069620",29.34,4.00,0,331.23,384.73,7.7,5.5,0.022,674607.7,674607.7,3323,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335837,1910354.00
04/27/2017 19:30,2,0.477,ACTIVE,212.83,336.64,59.970,1493335803,"201051344001145","219011344069620",21.93,2.50,0,330.93,348.66,10.6,8.3,0.057,682468.5,682468.5,3319,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335837,1910355.00
04/27/2017 19:30,2,0.166,ALERT,212.38,297.57,59.991,1493335803,"201051344000651","219011344069620",17.24,0.00,0,296.96,346.56,2.9,0.9,0.000,671218.1,671218.1,3323,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335839,1910356.00
04/27/2017 19:30,2,0.064,ALERT,211.03,296.36,59.965,1493335803,"274151322000088","219011344069620",23.62,3.70,0,295.16,345.96,1.6,0.0,0.000,891521.5,891521.5,3296,0,0,0,L,1151911521,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335841,1910357.00
04/27/2017 19:30,2,0.006,ALERT,212.16,296.06,59.959,1493335803,"274151322000068","219011344069620",42.42,4.00,0,294.26,414.49,0.0,0.0,0.000,768059.7,768059.7,3408,0,0,0,L,1151911521,0,121.78,122.23,0002,3,0,0,0,0,0,0,175,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335843,1910358.00
04/27/2017 19:30,2,0.119,ALERT,212.16,298.17,59.965,1493335803,"201051344001135","219011344069620",15.62,1.00,0,297.26,342.35,1.9,0.0,0.000,666830.2,666830.2,3320,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335845,1910359.00
04/27/2017 19:30,2,0.176,ALERT,212.16,334.84,59.996,1493335803,"201051344000594","219011344069620",26.68,2.50,0,297.26,353.77,4.8,2.7,0.000,687424.8,687424.8,3314,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335847,1910360.00
04/27/2017 19:30,2,0.137,ALERT,212.61,298.17,59.938,1493335803,"201051344001203","219011344069620",18.35,1.50,0,297.26,345.06,2.6,0.6,0.000,675552.1,675552.1,3326,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335849,1910361.00
04/27/2017 19:30,2,0.084,ACTIVE,211.25,333.63,59.996,1493335803,"274151322000054","219011344069620",28.23,4.50,0,330.63,338.14,2.4,0.4,0.000,909633.4,909633.4,3289,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335850,1910362.00
04/27/2017 19:30,2,0.139,ALERT,212.61,298.17,59.975,1493335803,"201051344000867","219011344069620",21.05,2.00,0,296.66,343.85,3.0,0.9,0.000,672225.0,672225.0,3322,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335852,1910363.00
04/27/2017 19:30,2,0.203,ALERT,212.38,298.17,59.959,1493335803,"201051344001093","219011344069620",20.71,2.50,0,296.96,338.44,4.3,2.2,0.000,674404.9,674404.9,3321,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335853,1910364.00
04/27/2017 19:30,2,0.516,ACTIVE,212.38,337.54,59.959,1493335803,"201051344000900","219011344069620",21.41,1.50,0,330.33,350.47,11.2,8.9,0.084,693554.0,693554.0,3309,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335854,1910365.00
04/27/2017 19:30,2,0.271,ACTIVE,212.61,336.04,59.928,1493335803,"201051344000648","219011344069620",30.99,1.50,0,332.43,372.11,8.5,6.3,0.022,682920.3,682920.3,3307,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335855,1910366.00
04/27/2017 19:30,2,0.332,ACTIVE,212.61,361.29,59.975,1493335803,"201051344000569","219011344069620",33.64,3.00,0,330.93,384.43,11.3,9.0,0.049,695878.3,695878.3,3299,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335856,1910367.00
04/27/2017 19:30,2,0.184,ACTIVE,212.38,334.54,59.996,1493335803,"201051344000983","219011344069620",28.05,2.00,0,330.03,356.48,5.2,3.1,0.004,686433.6,686433.6,3307,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335857,1910368.00
04/27/2017 19:30,2,0.150,ALERT,212.61,299.07,59.965,1493335803,"201051344001158","219011344069620",23.40,1.00,0,297.26,339.34,3.6,1.5,0.000,672079.9,672079.9,3314,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335859,1910369.00
04/27/2017 19:30,2,0.670,ACTIVE,212.83,341.45,59.970,1493335803,"201051344000576","219011344069620",31.21,2.50,0,330.63,371.21,21.2,18.5,0.141,686544.9,686544.9,3310,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335860,1910370.00
04/27/2017 19:30,2,0.109,ALERT,211.25,323.41,59.944,1493335803,"274151322000087","219011344069620",26.02,6.30,0,294.56,345.66,2.9,0.9,0.000,881738.4,881738.4,3355,0,0,0,L,1151911521,0,121.55,122.01,0002,4,0,0,0,0,0,0,53,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493335862,1910371.00
04/27/2017 19:45,2,0.217,ACTIVE,212.61,336.04,59.970,1493336703,"201051344000645","219011344069620",31.03,3.00,0,332.43,366.70,6.8,4.7,0.018,685466.3,685466.3,3306,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336704,1910372.00
04/27/2017 19:45,2,0.080,ALERT,211.03,295.76,59.938,1493336703,"274151322000085","219011344069620",24.47,4.50,0,294.56,339.65,2.0,0.0,0.000,906629.6,906629.6,3291,0,0,0,L,1151911521,0,122.01,121.33,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336706,1910373.00
04/27/2017 19:45,2,0.080,ALERT,212.61,297.87,59.970,1493336703,"201051344000633","219011344069620",31.57,1.00,0,294.86,309.89,2.6,0.6,0.000,671776.8,671776.8,3327,0,0,0,L,1122011218,0,121.33,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1493336708,1910374.00
04/27/2017 19:45,2,0.141,ALERT,212.16,297.87,59.944,1493336703,"201051344000469","219011344069620",20.10,-0.50,0,295.76,300.27,2.5,0.5,0.000,674756.5,674756.5,3313,0,0,0,L,1122011218,0,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1493336709,1910375.00
04/27/2017 19:45,2,0.055,ALERT,212.16,298.17,59.965,1493336703,"201051344000646","219011344069620",28.92,1.00,0,296.06,299.67,1.6,0.0,0.000,668372.8,668372.8,3325,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1493336711,1910376.00
04/27/2017 19:45,2,0.092,ALERT,210.80,295.46,59.991,1493336703,"274151322000052","219011344069620",21.55,3.70,0,293.66,348.06,2.0,0.0,0.000,939684.2,939684.2,3293,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336713,1910377.00
04/27/2017 19:45,2,0.062,ALERT,212.61,298.17,59.970,1493336703,"201051344000585","219011344069620",29.40,1.50,0,296.36,299.97,1.9,0.0,0.000,679581.1,679581.1,3325,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493336715,1910378.00
04/27/2017 19:45,2,0.160,ALERT,212.38,298.47,60.002,1493336703,"201051344001230","219011344069620",21.75,2.50,0,296.66,338.14,3.6,1.5,0.000,672781.2,672781.2,3321,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336717,1910379.00
