ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 19:45,2,0.080,ALERT,212.83,299.07,59.965,1493336703,"201051344000582","219011344069620",31.55,0.50,0,297.57,307.78,2.6,0.6,0.000,662704.8,662704.8,3318,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1493336718,1910380.00
04/27/2017 19:45,2,0.094,ALERT,212.16,298.47,59.965,1493336703,"201051344000955","219011344069620",29.60,1.00,0,296.66,299.97,2.9,0.9,0.000,681189.3,681189.3,3327,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1493336720,1910381.00
04/27/2017 19:45,2,0.000,ALERT,211.03,295.16,59.954,1493336703,"274151322000094","219011344069620",43.02,3.00,0,293.66,418.39,0.0,0.0,0.000,767713.4,767713.4,3404,0,0,0,L,1151911521,0,121.10,122.01,0002,0,0,0,0,0,0,0,173,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336722,1910382.00
04/27/2017 19:45,2,0.174,ALERT,211.93,298.77,59.959,1493336703,"201051344000579","219011344069620",18.53,2.00,0,296.96,349.56,3.3,1.2,0.000,692326.8,692326.8,3312,0,0,0,L,1122011218,0,120.65,121.78,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336724,1910383.00
04/27/2017 19:45,2,0.109,ALERT,212.38,298.47,59.959,1493336703,"201051344000890","219011344069620",31.29,2.00,0,296.66,309.29,3.5,1.5,0.000,675017.5,675017.5,3324,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1493336726,1910384.00
04/27/2017 19:45,2,0.102,ALERT,212.61,298.17,60.012,1493336703,"201051344000438","219011344069620",30.34,0.50,0,296.66,299.97,3.1,1.1,0.000,677931.0,677931.0,3320,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1493336727,1910385.00
04/27/2017 19:45,2,0.139,ALERT,212.61,297.87,59.965,1493336703,"201051344000417","219011344069620",19.46,1.50,0,296.06,299.37,2.8,0.7,0.000,636753.1,636753.1,3341,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1493336729,1910386.00
04/27/2017 19:45,2,0.117,ACTIVE,211.48,334.24,59.954,1493336703,"274151322000083","219011344069620",29.38,5.50,0,330.93,356.18,3.5,1.5,0.000,930173.8,930173.8,3296,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336730,1910387.00
04/27/2017 19:45,2,0.059,ALERT,211.93,295.46,59.965,1493336703,"274151322000076","219011344069620",19.10,3.30,0,293.96,347.76,1.1,0.0,0.000,991522.8,991522.8,3292,0,0,0,L,1151911521,0,122.01,122.01,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336732,1910388.00
04/27/2017 19:45,2,0.072,ALERT,212.16,298.77,59.949,1493336703,"201051344000868","219011344069620",31.41,0.50,0,296.96,306.88,2.3,0.3,0.000,673290.3,673290.3,3314,0,0,0,L,1122011218,0,120.65,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1493336734,1910389.00
04/27/2017 19:45,2,0.084,ACTIVE,211.25,333.63,59.954,1493336703,"274151322000095","219011344069620",27.77,4.50,0,331.23,337.24,2.4,0.4,0.000,981957.5,981957.5,3298,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336735,1910390.00
04/27/2017 19:45,2,0.113,ACTIVE_NO_POWER,211.93,298.17,59.954,1493336703,"201051344000988","219011344069620",14.91,1.00,0,294.26,300.57,1.7,0.0,0.000,611704.3,611704.3,3333,0,0,0,L,1122011218,0,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336736,1910391.00
04/27/2017 19:45,2,0.074,ALERT,212.38,297.57,59.965,1493336703,"201051344001025","219011344069620",29.80,0.50,0,296.06,300.57,2.3,0.3,0.000,677209.8,677209.8,3329,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1493336737,1910392.00
04/27/2017 19:45,2,0.156,ALERT,211.93,298.47,59.933,1493336703,"201051344000458","219011344069620",21.05,3.00,0,297.26,338.14,3.4,1.3,0.000,685514.5,685514.5,3304,0,0,0,L,1122011218,0,120.88,122.23,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336739,1910393.00
04/27/2017 19:45,2,0.170,ACTIVE,212.83,330.03,59.959,1493336703,"201051344000853","219011344069620",25.35,1.50,0,312.89,355.28,4.4,2.3,0.000,685968.0,685968.0,3309,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336740,1910394.00
04/27/2017 19:45,2,0.070,ALERT,212.83,298.17,59.949,1493336703,"201051344000685","219011344069620",31.05,1.50,0,296.36,299.97,2.3,0.3,0.000,677960.3,677960.3,3327,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1493336742,1910395.00
04/27/2017 19:45,2,0.221,ACTIVE,212.83,335.74,59.959,1493336703,"201051344000917","219011344069620",25.25,3.70,0,329.13,341.15,5.7,3.5,0.004,674608.9,674608.9,3324,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336743,1910396.00
04/27/2017 19:45,2,0.311,ACTIVE,212.83,335.74,59.954,1493336703,"201051344001145","219011344069620",21.39,2.00,0,330.63,343.25,6.8,4.6,0.027,682470.4,682470.4,3320,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336744,1910397.00
04/27/2017 19:45,2,0.094,ALERT,212.61,297.57,59.959,1493336703,"201051344000651","219011344069620",29.80,-0.50,0,296.06,299.37,2.9,0.9,0.000,671218.4,671218.4,3325,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1493336746,1910398.00
04/27/2017 19:45,2,0.039,ALERT,210.57,295.46,59.949,1493336703,"274151322000088","219011344069620",15.57,3.30,0,293.66,333.63,0.6,0.0,0.000,891521.5,891521.5,3298,0,0,0,L,1151911521,0,121.78,121.33,0002,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336747,1910399.00
04/27/2017 19:45,2,0.006,ALERT,211.70,331.53,59.996,1493336703,"274151322000068","219011344069620",41.01,3.30,0,293.36,409.08,0.0,0.0,0.000,768059.7,768059.7,3410,0,0,0,L,1151911521,0,122.01,122.01,0100,2,0,0,0,0,0,0,163,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1493336749,1910400.00
04/27/2017 19:45,2,0.061,ALERT,212.16,298.47,59.954,1493336703,"201051344001135","219011344069620",29.74,0.50,0,296.66,300.57,1.8,0.0,0.000,666830.2,666830.2,3322,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1493336751,1910401.00
04/27/2017 19:45,2,0.150,ALERT,211.70,298.47,59.975,1493336703,"201051344000594","219011344069620",19.80,2.00,0,296.36,345.96,3.0,1.0,0.000,687425.3,687425.3,3316,0,0,0,L,1122011218,0,120.65,121.78,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336753,1910402.00
04/27/2017 19:45,2,0.064,ALERT,212.61,298.17,59.959,1493336703,"201051344001203","219011344069620",30.61,1.00,0,296.36,301.47,2.0,0.0,0.000,675552.2,675552.2,3328,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1493336755,1910403.00
04/27/2017 19:45,2,0.057,ALERT,211.03,296.36,59.986,1493336703,"274151322000054","219011344069620",20.32,3.30,0,293.96,345.66,1.2,0.0,0.000,909633.4,909633.4,3290,0,0,0,L,1151911521,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336756,1910404.00
04/27/2017 19:45,2,0.072,ALERT,212.38,297.57,59.954,1493336703,"201051344000867","219011344069620",30.65,1.50,0,296.06,300.57,2.2,0.2,0.000,672225.2,672225.2,3324,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1493336758,1910405.00
04/27/2017 19:45,2,0.131,ALERT,212.61,298.47,59.965,1493336703,"201051344001093","219011344069620",32.82,2.00,0,296.36,316.80,4.4,2.3,0.000,674405.4,674405.4,3323,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1493336760,1910406.00
04/27/2017 19:45,2,0.322,ACTIVE,212.16,335.44,59.954,1493336703,"201051344000900","219011344069620",20.59,1.50,0,329.73,344.76,6.8,4.6,0.035,693555.8,693555.8,3310,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336761,1910407.00
04/27/2017 19:45,2,0.236,ACTIVE,212.38,334.54,59.986,1493336703,"201051344000648","219011344069620",24.55,1.00,0,331.23,350.47,5.9,3.8,0.000,682921.6,682921.6,3308,0,0,0,L,1122011218,0,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336762,1910408.00
04/27/2017 19:45,2,0.236,ACTIVE,212.16,338.74,59.975,1493336703,"201051344000569","219011344069620",31.31,2.50,0,330.63,371.21,7.5,5.3,0.018,695880.3,695880.3,3300,0,0,0,L,1122011218,0,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336763,1910409.00
04/27/2017 19:45,2,0.145,ALERT,212.16,298.47,59.949,1493336703,"201051344000983","219011344069620",21.61,1.50,0,297.26,337.24,3.2,1.2,0.000,686434.2,686434.2,3308,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336765,1910410.00
04/27/2017 19:45,2,0.123,ALERT,212.16,297.87,59.959,1493336703,"201051344001158","219011344069620",14.77,0.50,0,296.06,334.84,1.8,0.0,0.000,672080.2,672080.2,3316,0,0,0,L,1122011218,0,120.65,122.01,0002,0,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336767,1910411.00
04/27/2017 19:45,2,0.424,ACTIVE,212.83,337.84,59.954,1493336703,"201051344000576","219011344069620",31.09,2.00,0,330.33,355.88,13.4,11.0,0.066,686548.9,686548.9,3311,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336767,1910412.00
04/27/2017 19:45,2,0.074,ALERT,211.25,294.86,59.944,1493336703,"274151322000087","219011344069620",20.56,4.50,0,293.06,335.44,1.6,0.0,0.000,881738.4,881738.4,3357,0,0,0,L,1151911521,0,121.78,121.78,0002,4,0,0,0,0,0,0,93,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493336769,1910413.00
04/27/2017 20:00,2,0.172,ALERT,212.38,297.57,59.981,1493337603,"201051344000645","219011344069620",21.23,2.00,0,296.96,340.55,3.7,1.6,0.000,685467.1,685467.1,3307,0,0,0,L,1122011218,0,121.33,122.23,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337605,1910414.00
04/27/2017 20:00,2,0.059,ACTIVE_NO_POWER,211.25,296.36,59.996,1493337603,"274151322000085","219011344069620",19.84,3.30,0,293.66,297.87,1.1,0.0,0.000,906629.6,906629.6,3293,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337606,1910415.00
04/27/2017 20:00,2,0.000,ALERT,212.61,297.87,60.018,1493337603,"201051344000633","219011344069620",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,671776.8,671776.8,3329,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337608,1910416.00
04/27/2017 20:00,2,0.098,ALERT,212.16,298.17,59.981,1493337603,"201051344000469","219011344069620",28.53,-0.50,0,294.86,299.97,2.9,0.8,0.000,674756.8,674756.8,3315,0,0,0,L,1122011218,0,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337609,1910417.00
04/27/2017 20:00,2,0.000,ALERT,212.16,297.87,59.949,1493337603,"201051344000646","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,668372.8,668372.8,3327,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1493337611,1910418.00
04/27/2017 20:00,2,0.041,ALERT,210.57,295.46,59.975,1493337603,"274151322000052","219011344069620",30.12,3.00,0,293.36,298.17,0.0,0.0,0.000,939684.2,939684.2,3295,0,0,0,L,1151911521,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1493337613,1910419.00
04/27/2017 20:00,2,0.000,ALERT,212.38,298.17,60.002,1493337603,"201051344000585","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,679581.1,679581.1,3327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1493337615,1910420.00
04/27/2017 20:00,2,0.135,ACTIVE_NO_POWER,212.16,298.17,60.012,1493337603,"201051344001230","219011344069620",13.06,1.00,0,296.66,300.27,1.8,0.0,0.000,672781.4,672781.4,3323,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337616,1910421.00
04/27/2017 20:00,2,0.082,ALERT,212.83,299.37,59.986,1493337603,"201051344000582","219011344069620",29.26,0.00,0,297.26,300.87,2.5,0.5,0.000,662705.0,662705.0,3320,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337618,1910422.00
04/27/2017 20:00,2,0.000,ALERT,211.93,298.17,59.986,1493337603,"201051344000955","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,681189.4,681189.4,3329,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1493337619,1910423.00
04/27/2017 20:00,2,0.000,ALERT,210.57,300.57,59.981,1493337603,"274151322000094","219011344069620",40.59,2.00,0,293.36,407.57,0.0,0.0,0.000,767713.4,767713.4,3406,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,66,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337621,1910424.00
04/27/2017 20:00,2,0.094,ALERT,211.93,298.17,59.986,1493337603,"201051344000579","219011344069620",29.56,1.00,0,296.36,300.57,2.8,0.8,0.000,692327.0,692327.0,3314,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337623,1910425.00
04/27/2017 20:00,2,0.000,ALERT,212.16,298.77,59.938,1493337603,"201051344000890","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,675017.7,675017.7,3326,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337625,1910426.00
04/27/2017 20:00,2,0.000,ALERT,212.38,297.87,60.007,1493337603,"201051344000438","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,677931.1,677931.1,3322,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1493337626,1910427.00
04/27/2017 20:00,2,0.000,ALERT,212.61,297.57,59.986,1493337603,"201051344000417","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,636753.1,636753.1,3343,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1493337628,1910428.00
04/27/2017 20:00,2,0.066,ALERT,211.25,296.06,59.996,1493337603,"274151322000083","219011344069620",21.97,3.70,0,294.56,344.45,1.5,0.0,0.000,930173.9,930173.9,3297,0,0,0,L,1151911521,0,121.33,121.78,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337630,1910429.00
04/27/2017 20:00,2,0.000,ALERT,211.70,296.36,60.002,1493337603,"274151322000076","219011344069620",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,991522.8,991522.8,3294,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337632,1910430.00
04/27/2017 20:00,2,0.072,ALERT,211.93,298.47,59.991,1493337603,"201051344000868","219011344069620",28.75,0.00,0,296.36,300.87,2.1,0.1,0.000,673290.4,673290.4,3316,0,0,0,L,1122011218,0,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337634,1910431.00
04/27/2017 20:00,2,0.010,ALERT,211.03,297.26,59.981,1493337603,"274151322000095","219011344069620",31.13,2.50,0,294.86,335.44,0.0,0.0,0.000,981957.5,981957.5,3299,0,0,0,L,1151911521,0,121.78,121.55,0100,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493337635,1910432.00
04/27/2017 20:00,2,0.066,ALERT,211.93,297.87,59.981,1493337603,"201051344000988","219011344069620",18.41,0.50,0,293.36,299.97,1.3,0.0,0.000,611704.3,611704.3,3334,0,0,0,L,1122011218,0,120.42,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337637,1910433.00
04/27/2017 20:00,2,0.000,ALERT,212.16,297.57,59.991,1493337603,"201051344001025","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,677209.8,677209.8,3331,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1493337639,1910434.00
04/27/2017 20:00,2,0.096,ALERT,211.93,297.87,59.965,1493337603,"201051344000458","219011344069620",29.92,2.00,0,295.76,300.57,3.0,0.9,0.000,685514.7,685514.7,3306,0,0,0,L,1122011218,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337641,1910435.00
04/27/2017 20:00,2,0.072,ALERT,212.61,299.37,60.012,1493337603,"201051344000853","219011344069620",30.97,0.50,0,295.76,335.14,2.3,0.3,0.000,685968.1,685968.1,3310,0,0,0,L,1122011218,0,121.10,122.46,0100,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493337643,1910436.00
04/27/2017 20:00,2,0.000,ALERT,212.83,298.47,59.986,1493337603,"201051344000685","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,677960.3,677960.3,3329,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337645,1910437.00
04/27/2017 20:00,2,0.176,ALERT,212.61,297.87,59.991,1493337603,"201051344000917","219011344069620",19.54,2.50,0,294.86,338.14,3.5,1.4,0.000,674609.5,674609.5,3325,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337646,1910438.00
04/27/2017 20:00,2,0.193,ACTIVE,212.83,335.44,59.996,1493337603,"201051344001145","219011344069620",20.59,1.50,0,330.33,340.85,4.0,2.0,0.004,682471.1,682471.1,3321,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337647,1910439.00
04/27/2017 20:00,2,0.000,ALERT,212.38,297.57,59.996,1493337603,"201051344000651","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,671218.4,671218.4,3327,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1493337649,1910440.00
04/27/2017 20:00,2,0.000,ALERT,210.80,296.06,59.981,1493337603,"274151322000088","219011344069620",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,891521.5,891521.5,3300,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337651,1910441.00
04/27/2017 20:00,2,0.000,ALERT,211.93,295.16,59.986,1493337603,"274151322000068","219011344069620",0.00,2.50,0,293.06,391.64,0.0,0.0,0.000,768059.7,768059.7,3412,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1493337653,1910442.00
04/27/2017 20:00,2,0.000,ALERT,211.93,298.17,59.986,1493337603,"201051344001135","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,666830.2,666830.2,3324,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1493337654,1910443.00
04/27/2017 20:00,2,0.086,ALERT,211.70,298.47,59.965,1493337603,"201051344000594","219011344069620",31.49,1.00,0,295.46,313.80,2.8,0.8,0.000,687425.5,687425.5,3318,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337656,1910444.00
04/27/2017 20:00,2,0.000,ALERT,212.61,297.87,60.012,1493337603,"201051344001203","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,675552.2,675552.2,3330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1493337658,1910445.00
04/27/2017 20:00,2,0.014,ALERT,210.57,296.36,59.996,1493337603,"274151322000054","219011344069620",30.65,2.50,0,293.66,307.18,0.0,0.0,0.000,909633.4,909633.4,3292,0,0,0,L,1151911521,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337660,1910446.00
04/27/2017 20:00,2,0.000,ALERT,212.38,297.57,59.996,1493337603,"201051344000867","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,672225.2,672225.2,3326,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337662,1910447.00
04/27/2017 20:00,2,0.135,ALERT,212.38,298.47,59.991,1493337603,"201051344001093","219011344069620",30.77,1.50,0,296.06,313.50,4.2,2.1,0.000,674406.0,674406.0,3325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337663,1910448.00
04/27/2017 20:00,2,0.164,ACTIVE,212.16,334.54,59.959,1493337603,"201051344000900","219011344069620",19.62,1.00,0,329.13,340.25,3.2,1.2,0.004,693556.5,693556.5,3311,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337664,1910449.00
04/27/2017 20:00,2,0.158,ALERT,212.38,297.57,60.023,1493337603,"201051344000648","219011344069620",18.47,0.00,0,295.46,337.24,3.0,0.9,0.000,682922.2,682922.2,3309,0,0,0,L,1122011218,0,120.42,122.46,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337666,1910450.00
04/27/2017 20:00,2,0.172,ALERT,212.16,298.77,60.002,1493337603,"201051344000569","219011344069620",23.16,1.50,0,297.57,344.76,4.0,2.0,0.000,695881.1,695881.1,3301,0,0,0,L,1122011218,0,120.42,122.46,0002,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337668,1910451.00
04/27/2017 20:00,2,0.068,ALERT,211.93,298.17,60.002,1493337603,"201051344000983","219011344069620",30.49,1.00,0,295.76,300.27,2.1,0.1,0.000,686434.3,686434.3,3310,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337670,1910452.00
04/27/2017 20:00,2,0.053,ALERT,212.16,297.87,59.996,1493337603,"201051344001158","219011344069620",28.25,-0.50,0,295.16,299.97,1.5,0.0,0.000,672080.2,672080.2,3318,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337672,1910453.00
04/27/2017 20:00,2,0.283,ACTIVE,212.61,335.74,60.002,1493337603,"201051344000576","219011344069620",27.69,2.00,0,330.33,343.25,8.0,5.7,0.022,686550.8,686550.8,3312,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493337673,1910454.00
04/27/2017 20:00,2,0.031,ALERT,211.03,295.46,60.002,1493337603,"274151322000087","219011344069620",27.69,3.70,0,292.46,297.26,0.0,0.0,0.000,881738.4,881738.4,3359,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493337674,1910455.00
04/27/2017 20:15,2,0.061,ALERT,212.83,298.47,59.996,1493338503,"201051344000645","219011344069620",31.95,1.50,0,296.06,308.09,2.0,0.0,0.000,685467.3,685467.3,3309,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493338505,1910456.00
04/27/2017 20:15,2,0.018,ALERT,211.25,296.36,59.975,1493338503,"274151322000085","219011344069620",29.94,2.50,0,293.96,300.57,0.0,0.0,0.000,906629.6,906629.6,3294,0,0,0,L,1151911521,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1493338507,1910457.00
04/27/2017 20:15,2,0.000,ALERT,212.83,298.17,59.991,1493338503,"201051344000633","219011344069620",0.00,0.00,0,293.96,299.97,0.0,0.0,0.000,671776.8,671776.8,3331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338509,1910458.00
04/27/2017 20:15,2,0.000,ALERT,212.38,298.47,59.975,1493338503,"201051344000469","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,674756.8,674756.8,3317,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1493338510,1910459.00
04/27/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1493338503,"201051344000646","219011344069620",0.00,0.00,0,295.46,306.88,0.0,0.0,0.000,668372.8,668372.8,3329,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493338512,1910460.00
04/27/2017 20:15,2,0.000,ALERT,210.80,296.36,59.965,1493338503,"274151322000052","219011344069620",0.00,2.00,0,293.36,300.57,0.0,0.0,0.000,939684.2,939684.2,3297,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338514,1910461.00
04/27/2017 20:15,2,0.000,ALERT,212.38,298.47,59.986,1493338503,"201051344000585","219011344069620",0.00,0.50,0,295.76,306.58,0.0,0.0,0.000,679581.1,679581.1,3329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338516,1910462.00
04/27/2017 20:15,2,0.000,ALERT,212.83,299.37,59.981,1493338503,"201051344000582","219011344069620",0.00,-0.50,0,296.96,307.78,0.0,0.0,0.000,662705.0,662705.0,3322,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1493338518,1910463.00
04/27/2017 20:15,2,0.000,ALERT,211.93,298.17,59.986,1493338503,"201051344000955","219011344069620",0.00,0.00,0,295.76,307.18,0.0,0.0,0.000,681189.4,681189.4,3331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493338520,1910464.00
04/27/2017 20:15,2,0.000,ALERT,211.03,295.16,60.007,1493338503,"274151322000094","219011344069620",0.00,1.00,0,293.36,385.63,0.0,0.0,0.000,767713.4,767713.4,3408,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1493338522,1910465.00
04/27/2017 20:15,2,0.000,ALERT,212.16,298.77,60.002,1493338503,"201051344000579","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,692327.2,692327.2,3316,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338524,1910466.00
04/27/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1493338503,"201051344000890","219011344069620",0.00,1.00,0,296.36,308.69,0.0,0.0,0.000,675017.7,675017.7,3328,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493338526,1910467.00
04/27/2017 20:15,2,0.000,ALERT,212.38,298.17,59.996,1493338503,"201051344000438","219011344069620",0.00,-0.50,0,295.76,307.48,0.0,0.0,0.000,677931.1,677931.1,3324,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338527,1910468.00
04/27/2017 20:15,2,0.000,ALERT,212.61,297.87,59.986,1493338503,"201051344000417","219011344069620",0.00,0.50,0,295.46,306.88,0.0,0.0,0.000,636753.1,636753.1,3345,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338529,1910469.00
04/27/2017 20:15,2,0.020,ALERT,211.48,296.66,59.949,1493338503,"274151322000083","219011344069620",30.18,2.50,0,293.96,300.87,0.0,0.0,0.000,930173.9,930173.9,3299,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493338531,1910470.00
04/27/2017 20:15,2,0.000,ALERT,211.93,296.06,59.986,1493338503,"274151322000076","219011344069620",0.00,1.50,0,293.96,300.57,0.0,0.0,0.000,991522.8,991522.8,3296,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338533,1910471.00
04/27/2017 20:15,2,0.000,ALERT,211.93,299.07,59.991,1493338503,"201051344000868","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,673290.4,673290.4,3318,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493338535,1910472.00
04/27/2017 20:15,2,0.000,ALERT,211.25,297.26,60.028,1493338503,"274151322000095","219011344069620",0.00,1.50,0,294.86,301.17,0.0,0.0,0.000,981957.5,981957.5,3301,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338537,1910473.00
04/27/2017 20:15,2,0.000,ALERT,212.16,298.47,59.996,1493338503,"201051344000988","219011344069620",0.00,0.50,0,293.06,299.97,0.0,0.0,0.000,611704.3,611704.3,3336,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1493338538,1910474.00
04/27/2017 20:15,2,0.000,ALERT,211.93,297.26,59.986,1493338503,"201051344001025","219011344069620",0.00,-0.50,0,295.16,307.18,0.0,0.0,0.000,677209.8,677209.8,3333,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338540,1910475.00
04/27/2017 20:15,2,0.000,ALERT,211.93,298.17,59.991,1493338503,"201051344000458","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,685514.8,685514.8,3308,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338542,1910476.00
04/27/2017 20:15,2,0.064,ALERT,212.83,298.17,59.996,1493338503,"201051344000853","219011344069620",30.51,0.00,0,295.76,310.79,2.0,0.1,0.000,685968.2,685968.2,3312,0,0,0,L,1122011218,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338544,1910477.00
04/27/2017 20:15,2,0.000,ALERT,212.61,298.17,60.034,1493338503,"201051344000685","219011344069620",0.00,0.50,0,295.76,308.09,0.0,0.0,0.000,677960.3,677960.3,3331,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338545,1910478.00
04/27/2017 20:15,2,0.131,ACTIVE,212.38,297.87,60.023,1493338503,"201051344000917","219011344069620",16.86,2.00,0,294.26,306.28,2.3,0.3,0.000,674609.7,674609.7,3327,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493338546,1910479.00
04/27/2017 20:15,2,0.129,ALERT,212.38,298.47,59.965,1493338503,"201051344001145","219011344069620",20.20,0.50,0,296.66,336.64,2.6,0.6,0.000,682471.3,682471.3,3322,0,0,0,L,1122011218,0,121.78,121.33,0002,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493338548,1910480.00
04/27/2017 20:15,2,0.000,ALERT,212.38,297.87,59.959,1493338503,"201051344000651","219011344069620",0.00,-1.50,0,295.16,306.28,0.0,0.0,0.000,671218.4,671218.4,3329,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338550,1910481.00
04/27/2017 20:15,2,0.000,ALERT,210.80,295.76,59.996,1493338503,"274151322000088","219011344069620",0.00,2.00,0,293.36,299.67,0.0,0.0,0.000,891521.5,891521.5,3302,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338552,1910482.00
04/27/2017 20:15,2,0.000,ALERT,211.48,295.46,59.996,1493338503,"274151322000068","219011344069620",0.00,2.00,0,293.06,299.37,0.0,0.0,0.000,768059.7,768059.7,3414,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338554,1910483.00
04/27/2017 20:15,2,0.000,ALERT,211.93,298.17,59.996,1493338503,"201051344001135","219011344069620",0.00,0.00,0,295.76,307.18,0.0,0.0,0.000,666830.2,666830.2,3326,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338555,1910484.00
04/27/2017 20:15,2,0.000,ALERT,211.70,298.47,59.996,1493338503,"201051344000594","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,687425.6,687425.6,3320,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338557,1910485.00
04/27/2017 20:15,2,0.000,ALERT,212.38,298.17,60.002,1493338503,"201051344001203","219011344069620",0.00,0.00,0,295.76,308.39,0.0,0.0,0.000,675552.2,675552.2,3332,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338559,1910486.00
04/27/2017 20:15,2,0.000,ALERT,210.80,296.36,59.986,1493338503,"274151322000054","219011344069620",0.00,2.00,0,293.96,300.27,0.0,0.0,0.000,909633.4,909633.4,3294,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338561,1910487.00
04/27/2017 20:15,2,0.000,ALERT,212.38,297.26,59.991,1493338503,"201051344000867","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,672225.2,672225.2,3328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493338563,1910488.00
04/27/2017 20:15,2,0.000,ALERT,212.16,298.47,59.986,1493338503,"201051344001093","219011344069620",0.00,1.00,0,295.76,306.58,0.0,0.0,0.000,674406.0,674406.0,3327,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493338565,1910489.00
04/27/2017 20:15,2,0.100,ALERT,212.16,298.17,59.996,1493338503,"201051344000900","219011344069620",18.59,0.50,0,295.76,335.14,1.9,0.0,0.000,693556.5,693556.5,3312,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493338567,1910490.00
04/27/2017 20:15,2,0.092,ALERT,212.16,297.57,59.991,1493338503,"201051344000648","219011344069620",30.73,-0.50,0,295.46,299.67,2.9,0.8,0.000,682922.3,682922.3,3311,0,0,0,L,1122011218,0,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1493338568,1910491.00
04/27/2017 20:15,2,0.088,ALERT,212.38,298.77,60.012,1493338503,"201051344000569","219011344069620",31.95,1.00,0,296.96,308.99,2.9,0.9,0.000,695881.4,695881.4,3303,0,0,0,L,1122011218,0,120.65,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1493338570,1910492.00
04/27/2017 20:15,2,0.000,ALERT,212.16,298.17,59.944,1493338503,"201051344000983","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,686434.3,686434.3,3312,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338572,1910493.00
04/27/2017 20:15,2,0.000,ALERT,212.16,298.17,59.996,1493338503,"201051344001158","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,672080.2,672080.2,3320,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493338574,1910494.00
04/27/2017 20:15,2,0.195,ACTIVE,212.83,313.20,59.991,1493338503,"201051344000576","219011344069620",24.15,1.50,0,310.19,339.65,4.8,2.7,0.000,686551.9,686551.9,3313,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493338575,1910495.00
04/27/2017 20:15,2,0.000,ALERT,211.03,295.16,60.002,1493338503,"274151322000087","219011344069620",0.00,3.00,0,292.76,299.37,0.0,0.0,0.000,881738.4,881738.4,3361,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1493338577,1910496.00
04/27/2017 20:15,2,0.070,ALERT,212.16,298.47,59.986,1493338503,"201051344001230","219011344069620",31.07,0.50,0,296.66,299.97,2.2,0.2,0.000,672781.4,672781.4,3325,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493338578,1910497.00
04/27/2017 20:30,2,0.061,ALERT,212.83,298.47,59.959,1493339403,"201051344000645","219011344069620",30.89,0.50,0,296.66,310.19,1.9,0.0,0.000,685467.3,685467.3,3311,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493339405,1910498.00
04/27/2017 20:30,2,0.000,ALERT,211.48,296.06,59.959,1493339403,"274151322000085","219011344069620",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,906629.6,906629.6,3296,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493339407,1910499.00
04/27/2017 20:30,2,0.000,ALERT,213.06,298.17,59.965,1493339403,"201051344000633","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,671776.8,671776.8,3333,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339409,1910500.00
04/27/2017 20:30,2,0.000,ALERT,212.38,298.47,59.959,1493339403,"201051344000469","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,674756.8,674756.8,3319,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339411,1910501.00
04/27/2017 20:30,2,0.000,ALERT,211.93,298.17,59.986,1493339403,"201051344000646","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,668372.8,668372.8,3331,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493339412,1910502.00
04/27/2017 20:30,2,0.000,ALERT,211.25,296.06,59.965,1493339403,"274151322000052","219011344069620",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,939684.2,939684.2,3299,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339414,1910503.00
04/27/2017 20:30,2,0.000,ALERT,212.38,298.77,59.959,1493339403,"201051344000585","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,679581.1,679581.1,3331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339416,1910504.00
04/27/2017 20:30,2,0.072,ALERT,212.16,298.47,59.965,1493339403,"201051344001230","219011344069620",29.48,0.00,0,296.36,300.27,2.1,0.2,0.000,672781.5,672781.5,3327,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493339418,1910505.00
04/27/2017 20:30,2,0.000,ALERT,212.83,299.37,59.965,1493339403,"201051344000582","219011344069620",0.00,-0.50,0,297.57,300.57,0.0,0.0,0.000,662705.0,662705.0,3324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339420,1910506.00
04/27/2017 20:30,2,0.000,ALERT,211.93,298.47,59.949,1493339403,"201051344000955","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,681189.4,681189.4,3333,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493339422,1910507.00
04/27/2017 20:30,2,0.000,ALERT,211.48,296.06,59.944,1493339403,"274151322000094","219011344069620",0.00,0.50,0,293.66,296.96,0.0,0.0,0.000,767713.4,767713.4,3410,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339423,1910508.00
04/27/2017 20:30,2,0.000,ALERT,212.38,299.37,59.959,1493339403,"201051344000579","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,692327.2,692327.2,3318,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493339425,1910509.00
04/27/2017 20:30,2,0.000,ALERT,212.16,298.77,59.965,1493339403,"201051344000890","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,675017.7,675017.7,3330,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339427,1910510.00
04/27/2017 20:30,2,0.000,ALERT,212.38,298.17,59.975,1493339403,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,677931.1,677931.1,3326,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339429,1910511.00
04/27/2017 20:30,2,0.000,ALERT,212.61,297.87,59.970,1493339403,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,636753.1,636753.1,3347,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493339430,1910512.00
04/27/2017 20:30,2,0.018,ALERT,211.25,296.66,59.944,1493339403,"274151322000083","219011344069620",28.49,2.00,0,294.56,298.47,0.0,0.0,0.000,930173.9,930173.9,3301,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493339432,1910513.00
04/27/2017 20:30,2,0.000,ALERT,211.93,296.06,59.954,1493339403,"274151322000076","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,991522.8,991522.8,3298,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339434,1910514.00
04/27/2017 20:30,2,0.000,ALERT,212.16,299.07,60.007,1493339403,"201051344000868","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,673290.4,673290.4,3320,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339436,1910515.00
04/27/2017 20:30,2,0.000,ALERT,211.25,297.57,59.949,1493339403,"274151322000095","219011344069620",0.00,0.50,0,295.16,298.47,0.0,0.0,0.000,981957.5,981957.5,3303,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339438,1910516.00
04/27/2017 20:30,2,0.000,ALERT,212.16,298.47,59.928,1493339403,"201051344000988","219011344069620",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,611704.3,611704.3,3338,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339440,1910517.00
04/27/2017 20:30,2,0.000,ALERT,212.16,297.57,59.981,1493339403,"201051344001025","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,677209.8,677209.8,3335,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339441,1910518.00
04/27/2017 20:30,2,0.000,ALERT,212.16,298.77,59.975,1493339403,"201051344000458","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,685514.8,685514.8,3310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339443,1910519.00
04/27/2017 20:30,2,0.000,ALERT,212.83,298.77,59.965,1493339403,"201051344000853","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,685968.2,685968.2,3314,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493339445,1910520.00
04/27/2017 20:30,2,0.000,ALERT,212.38,298.17,59.965,1493339403,"201051344000685","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,677960.3,677960.3,3333,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339447,1910521.00
04/27/2017 20:30,2,0.125,ACTIVE_NO_POWER,212.38,297.87,59.965,1493339403,"201051344000917","219011344069620",12.92,1.50,0,294.86,299.67,1.6,0.0,0.000,674609.7,674609.7,3328,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493339448,1910522.00
04/27/2017 20:30,2,0.117,ACTIVE_NO_POWER,212.38,298.47,59.928,1493339403,"201051344001145","219011344069620",15.72,0.50,0,296.96,300.57,1.9,0.0,0.000,682471.3,682471.3,3324,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493339449,1910523.00
