ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 20:30,2,0.000,ALERT,212.16,297.57,59.981,1493339403,"201051344000651","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,671218.4,671218.4,3331,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339450,1910524.00
04/27/2017 20:30,2,0.000,ALERT,210.80,296.06,59.959,1493339403,"274151322000088","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,891521.5,891521.5,3304,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339452,1910525.00
04/27/2017 20:30,2,0.000,ALERT,211.70,295.76,59.949,1493339403,"274151322000068","219011344069620",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,768059.7,768059.7,3416,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339454,1910526.00
04/27/2017 20:30,2,0.000,ALERT,211.93,298.17,59.970,1493339403,"201051344001135","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,666830.2,666830.2,3328,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339456,1910527.00
04/27/2017 20:30,2,0.000,ALERT,211.93,299.37,59.965,1493339403,"201051344000594","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,687425.6,687425.6,3322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339458,1910528.00
04/27/2017 20:30,2,0.000,ALERT,212.16,297.87,59.965,1493339403,"201051344001203","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,675552.2,675552.2,3334,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493339460,1910529.00
04/27/2017 20:30,2,0.000,ALERT,211.03,296.96,59.944,1493339403,"274151322000054","219011344069620",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,909633.4,909633.4,3296,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339461,1910530.00
04/27/2017 20:30,2,0.000,ALERT,212.38,298.17,59.965,1493339403,"201051344000867","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,672225.2,672225.2,3330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493339463,1910531.00
04/27/2017 20:30,2,0.000,ALERT,212.16,298.17,59.970,1493339403,"201051344001093","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,674406.0,674406.0,3329,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339465,1910532.00
04/27/2017 20:30,2,0.092,ALERT,212.61,298.17,59.970,1493339403,"201051344000648","219011344069620",29.52,-1.00,0,295.46,299.97,2.8,0.7,0.000,682922.5,682922.5,3313,0,0,0,L,1122011218,0,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493339468,1910533.00
04/27/2017 20:30,2,0.090,ALERT,212.38,299.37,59.954,1493339403,"201051344000569","219011344069620",31.05,0.00,0,296.36,309.59,2.9,0.8,0.000,695881.6,695881.6,3305,0,0,0,L,1122011218,0,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493339470,1910534.00
04/27/2017 20:30,2,0.000,ALERT,212.38,299.07,59.959,1493339403,"201051344000983","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,686434.3,686434.3,3314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493339471,1910535.00
04/27/2017 20:30,2,0.000,ALERT,212.38,298.77,59.954,1493339403,"201051344001158","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,672080.2,672080.2,3322,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339473,1910536.00
04/27/2017 20:30,2,0.164,ALERT,212.83,299.37,59.959,1493339403,"201051344000576","219011344069620",19.88,0.00,0,296.36,318.61,3.3,1.3,0.000,686552.3,686552.3,3314,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493339475,1910537.00
04/27/2017 20:30,2,0.000,ALERT,211.25,295.76,59.981,1493339403,"274151322000087","219011344069620",0.00,2.00,0,293.06,296.96,0.0,0.0,0.000,881738.4,881738.4,3363,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493339477,1910538.00
04/27/2017 20:30,2,0.070,ACTIVE_NO_POWER,212.38,299.07,59.970,1493339403,"201051344000900","219011344069620",17.10,0.00,0,296.66,299.97,1.2,0.0,0.000,693556.5,693556.5,3316,0,0,0,L,1122011218,2,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493339479,1910539.00
04/27/2017 20:45,2,0.000,ALERT,212.61,298.77,59.986,1493340303,"201051344000645","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,685467.3,685467.3,3313,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493340305,1910540.00
04/27/2017 20:45,2,0.000,ALERT,211.03,296.66,59.917,1493340303,"274151322000085","219011344069620",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,906629.6,906629.6,3298,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340307,1910541.00
04/27/2017 20:45,2,0.000,ALERT,212.83,298.47,59.959,1493340303,"201051344000633","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,671776.8,671776.8,3335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340309,1910542.00
04/27/2017 20:45,2,0.000,ALERT,212.38,298.77,59.970,1493340303,"201051344000469","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,674756.8,674756.8,3321,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340311,1910543.00
04/27/2017 20:45,2,0.000,ALERT,211.93,298.77,59.965,1493340303,"201051344000646","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,668372.8,668372.8,3333,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340312,1910544.00
04/27/2017 20:45,2,0.000,ALERT,210.57,296.36,59.959,1493340303,"274151322000052","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,939684.2,939684.2,3301,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340314,1910545.00
04/27/2017 20:45,2,0.000,ALERT,212.38,299.07,59.933,1493340303,"201051344000585","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,679581.1,679581.1,3333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340316,1910546.00
04/27/2017 20:45,2,0.000,ALERT,212.16,299.37,59.954,1493340303,"201051344001230","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,672781.5,672781.5,3329,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493340318,1910547.00
04/27/2017 20:45,2,0.000,ALERT,212.83,299.67,59.944,1493340303,"201051344000582","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,662705.0,662705.0,3326,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340320,1910548.00
04/27/2017 20:45,2,0.000,ALERT,211.93,298.77,59.949,1493340303,"201051344000955","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,681189.4,681189.4,3335,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340322,1910549.00
04/27/2017 20:45,2,0.000,ALERT,211.25,295.76,59.949,1493340303,"274151322000094","219011344069620",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,767713.4,767713.4,3412,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340323,1910550.00
04/27/2017 20:45,2,0.000,ALERT,212.38,299.07,59.954,1493340303,"201051344000579","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,692327.2,692327.2,3320,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340325,1910551.00
04/27/2017 20:45,2,0.000,ALERT,212.16,299.07,59.959,1493340303,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,675017.7,675017.7,3332,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340327,1910552.00
04/27/2017 20:45,2,0.000,ALERT,212.38,298.77,59.996,1493340303,"201051344000438","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,677931.1,677931.1,3328,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340329,1910553.00
04/27/2017 20:45,2,0.000,ALERT,212.61,298.47,59.912,1493340303,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,636753.1,636753.1,3349,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340331,1910554.00
04/27/2017 20:45,2,0.000,ALERT,211.25,296.36,59.954,1493340303,"274151322000083","219011344069620",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,930173.9,930173.9,3303,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1493340332,1910555.00
04/27/2017 20:45,2,0.000,ALERT,211.70,296.06,59.996,1493340303,"274151322000076","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,991522.8,991522.8,3300,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340334,1910556.00
04/27/2017 20:45,2,0.000,ALERT,211.93,298.77,59.965,1493340303,"201051344000868","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,673290.4,673290.4,3322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340336,1910557.00
04/27/2017 20:45,2,0.000,ALERT,211.03,296.96,59.922,1493340303,"274151322000095","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,981957.5,981957.5,3305,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340338,1910558.00
04/27/2017 20:45,2,0.000,ALERT,211.93,298.17,59.965,1493340303,"201051344000988","219011344069620",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,611704.3,611704.3,3340,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340340,1910559.00
04/27/2017 20:45,2,0.000,ALERT,212.16,297.87,59.959,1493340303,"201051344001025","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,677209.8,677209.8,3337,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340341,1910560.00
04/27/2017 20:45,2,0.000,ALERT,211.93,298.17,59.949,1493340303,"201051344000458","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,685514.8,685514.8,3312,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340343,1910561.00
04/27/2017 20:45,2,0.000,ALERT,212.61,298.17,59.965,1493340303,"201051344000853","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,685968.2,685968.2,3316,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340345,1910562.00
04/27/2017 20:45,2,0.000,ALERT,212.61,298.47,59.970,1493340303,"201051344000685","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,677960.3,677960.3,3335,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340347,1910563.00
04/27/2017 20:45,2,0.062,ALERT,212.61,298.17,59.970,1493340303,"201051344000917","219011344069620",25.64,1.50,0,295.16,299.67,1.7,0.0,0.000,674609.7,674609.7,3329,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493340349,1910564.00
04/27/2017 20:45,2,0.062,ALERT,212.61,298.77,59.970,1493340303,"201051344001145","219011344069620",18.98,0.00,0,296.66,300.57,1.2,0.0,0.000,682471.3,682471.3,3325,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493340350,1910565.00
04/27/2017 20:45,2,0.000,ALERT,212.38,298.17,59.996,1493340303,"201051344000651","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,671218.4,671218.4,3333,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340352,1910566.00
04/27/2017 20:45,2,0.000,ALERT,210.35,296.36,59.959,1493340303,"274151322000088","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,891521.5,891521.5,3306,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340354,1910567.00
04/27/2017 20:45,2,0.000,ALERT,211.70,295.16,59.959,1493340303,"274151322000068","219011344069620",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,768059.7,768059.7,3418,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340356,1910568.00
04/27/2017 20:45,2,0.000,ALERT,211.93,298.77,59.986,1493340303,"201051344001135","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,666830.2,666830.2,3330,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340357,1910569.00
04/27/2017 20:45,2,0.000,ALERT,211.70,298.77,59.975,1493340303,"201051344000594","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,687425.6,687425.6,3324,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340359,1910570.00
04/27/2017 20:45,2,0.000,ALERT,212.38,298.47,59.996,1493340303,"201051344001203","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,675552.2,675552.2,3336,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340361,1910571.00
04/27/2017 20:45,2,0.000,ALERT,210.80,296.06,59.981,1493340303,"274151322000054","219011344069620",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,909633.4,909633.4,3298,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340363,1910572.00
04/27/2017 20:45,2,0.000,ALERT,212.16,297.87,59.986,1493340303,"201051344000867","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,672225.2,672225.2,3332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340365,1910573.00
04/27/2017 20:45,2,0.000,ALERT,212.16,298.47,59.986,1493340303,"201051344001093","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,674406.0,674406.0,3331,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340366,1910574.00
04/27/2017 20:45,2,0.008,ALERT,211.93,298.47,59.991,1493340303,"201051344000900","219011344069620",27.23,0.00,0,296.36,300.27,0.3,0.0,0.000,693556.5,693556.5,3317,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493340368,1910575.00
04/27/2017 20:45,2,0.000,ALERT,212.16,297.57,59.986,1493340303,"201051344000648","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,682922.5,682922.5,3315,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493340370,1910576.00
04/27/2017 20:45,2,0.000,ALERT,212.16,299.07,59.996,1493340303,"201051344000569","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,695881.7,695881.7,3307,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493340372,1910577.00
04/27/2017 20:45,2,0.000,ALERT,212.16,298.47,59.986,1493340303,"201051344000983","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,686434.3,686434.3,3316,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493340374,1910578.00
04/27/2017 20:45,2,0.000,ALERT,212.16,298.17,60.012,1493340303,"201051344001158","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,672080.2,672080.2,3324,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340376,1910579.00
04/27/2017 20:45,2,0.096,ALERT,212.38,298.77,60.023,1493340303,"201051344000576","219011344069620",27.89,0.50,0,296.96,300.57,2.7,0.7,0.000,686552.5,686552.5,3316,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493340377,1910580.00
04/27/2017 20:45,2,0.000,ALERT,211.03,295.16,59.981,1493340303,"274151322000087","219011344069620",0.00,2.00,0,293.06,297.26,0.0,0.0,0.000,881738.4,881738.4,3365,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493340379,1910581.00
04/27/2017 21:00,2,0.000,ALERT,212.16,297.57,59.981,1493341203,"201051344000645","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,685467.3,685467.3,3315,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341205,1910582.00
04/27/2017 21:00,2,0.000,ALERT,211.03,295.76,59.996,1493341203,"274151322000085","219011344069620",0.00,1.00,0,293.96,325.52,0.0,0.0,0.000,906629.6,906629.6,3300,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341207,1910583.00
04/27/2017 21:00,2,0.000,ALERT,212.38,297.57,59.996,1493341203,"201051344000633","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,671776.8,671776.8,3337,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341208,1910584.00
04/27/2017 21:00,2,0.000,ALERT,211.93,297.87,59.975,1493341203,"201051344000469","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,674756.8,674756.8,3323,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341210,1910585.00
04/27/2017 21:00,2,0.000,ALERT,212.16,298.77,59.986,1493341203,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,668372.8,668372.8,3335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341212,1910586.00
04/27/2017 21:00,2,0.000,ALERT,210.57,295.46,59.970,1493341203,"274151322000052","219011344069620",0.00,0.50,0,293.66,325.82,0.0,0.0,0.000,939684.2,939684.2,3303,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341214,1910587.00
04/27/2017 21:00,2,0.000,ALERT,212.61,299.07,60.007,1493341203,"201051344000585","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,679581.1,679581.1,3335,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341216,1910588.00
04/27/2017 21:00,2,0.000,ALERT,212.38,299.37,59.996,1493341203,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,672781.5,672781.5,3331,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341218,1910589.00
04/27/2017 21:00,2,0.000,ALERT,212.83,299.67,59.986,1493341203,"201051344000582","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,662705.0,662705.0,3328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341219,1910590.00
04/27/2017 21:00,2,0.000,ALERT,211.93,298.47,59.991,1493341203,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,681189.4,681189.4,3337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341221,1910591.00
04/27/2017 21:00,2,0.000,ALERT,211.25,295.46,59.986,1493341203,"274151322000094","219011344069620",0.00,-0.50,0,293.36,325.52,0.0,0.0,0.000,767713.4,767713.4,3414,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341223,1910592.00
04/27/2017 21:00,2,0.000,ALERT,211.93,298.47,59.991,1493341203,"201051344000579","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,692327.2,692327.2,3322,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341225,1910593.00
04/27/2017 21:00,2,0.000,ALERT,212.16,299.07,59.949,1493341203,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,675017.7,675017.7,3334,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341226,1910594.00
04/27/2017 21:00,2,0.000,ALERT,212.61,298.47,59.996,1493341203,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,677931.1,677931.1,3330,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341228,1910595.00
04/27/2017 21:00,2,0.000,ALERT,212.61,297.57,59.986,1493341203,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,636753.1,636753.1,3351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341230,1910596.00
04/27/2017 21:00,2,0.000,ALERT,211.25,296.36,59.975,1493341203,"274151322000083","219011344069620",0.00,1.00,0,294.26,327.62,0.0,0.0,0.000,930173.9,930173.9,3305,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341232,1910597.00
04/27/2017 21:00,2,0.000,ALERT,211.70,296.06,59.986,1493341203,"274151322000076","219011344069620",0.00,0.50,0,293.96,325.22,0.0,0.0,0.000,991522.8,991522.8,3302,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341234,1910598.00
04/27/2017 21:00,2,0.000,ALERT,211.93,298.77,60.007,1493341203,"201051344000868","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,673290.4,673290.4,3324,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341235,1910599.00
04/27/2017 21:00,2,0.000,ALERT,211.25,297.26,60.007,1493341203,"274151322000095","219011344069620",0.00,0.00,0,294.86,327.62,0.0,0.0,0.000,981957.5,981957.5,3307,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341237,1910600.00
04/27/2017 21:00,2,0.000,ALERT,211.70,298.17,59.996,1493341203,"201051344000988","219011344069620",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,611704.3,611704.3,3342,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341239,1910601.00
04/27/2017 21:00,2,0.000,ALERT,212.16,297.87,59.996,1493341203,"201051344001025","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,677209.8,677209.8,3339,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341241,1910602.00
04/27/2017 21:00,2,0.000,ALERT,211.70,298.17,59.975,1493341203,"201051344000458","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,685514.8,685514.8,3314,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341243,1910603.00
04/27/2017 21:00,2,0.000,ALERT,212.38,298.17,59.996,1493341203,"201051344000853","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,685968.2,685968.2,3318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341244,1910604.00
04/27/2017 21:00,2,0.000,ALERT,212.61,298.77,59.986,1493341203,"201051344000685","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,677960.3,677960.3,3337,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341246,1910605.00
04/27/2017 21:00,2,0.000,ALERT,212.61,298.47,59.991,1493341203,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,674609.7,674609.7,3331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1493341248,1910606.00
04/27/2017 21:00,2,0.000,ALERT,212.61,299.07,59.986,1493341203,"201051344001145","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,682471.3,682471.3,3327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1493341250,1910607.00
04/27/2017 21:00,2,0.000,ALERT,212.61,298.17,59.986,1493341203,"201051344000651","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,671218.4,671218.4,3335,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341252,1910608.00
04/27/2017 21:00,2,0.000,ALERT,210.80,296.66,59.981,1493341203,"274151322000088","219011344069620",0.00,1.00,0,293.96,325.22,0.0,0.0,0.000,891521.5,891521.5,3308,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341254,1910609.00
04/27/2017 21:00,2,0.000,ALERT,211.93,295.46,59.981,1493341203,"274151322000068","219011344069620",0.00,1.00,0,293.36,324.62,0.0,0.0,0.000,768059.7,768059.7,3420,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341255,1910610.00
04/27/2017 21:00,2,0.000,ALERT,212.16,298.47,59.991,1493341203,"201051344001135","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,666830.2,666830.2,3332,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341257,1910611.00
04/27/2017 21:00,2,0.000,ALERT,211.48,298.47,59.996,1493341203,"201051344000594","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,687425.6,687425.6,3326,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341259,1910612.00
04/27/2017 21:00,2,0.000,ALERT,212.61,298.47,60.002,1493341203,"201051344001203","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,675552.2,675552.2,3338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341261,1910613.00
04/27/2017 21:00,2,0.000,ALERT,210.80,296.96,59.991,1493341203,"274151322000054","219011344069620",0.00,1.00,0,293.96,325.82,0.0,0.0,0.000,909633.4,909633.4,3300,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341263,1910614.00
04/27/2017 21:00,2,0.000,ALERT,212.16,297.87,59.981,1493341203,"201051344000867","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,672225.2,672225.2,3334,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341265,1910615.00
04/27/2017 21:00,2,0.000,ALERT,212.38,298.77,60.002,1493341203,"201051344001093","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,674406.0,674406.0,3333,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341267,1910616.00
04/27/2017 21:00,2,0.000,ALERT,211.93,298.47,59.996,1493341203,"201051344000900","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,693556.5,693556.5,3319,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1493341268,1910617.00
04/27/2017 21:00,2,0.000,ALERT,212.16,297.57,59.991,1493341203,"201051344000648","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,682922.5,682922.5,3317,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341270,1910618.00
04/27/2017 21:00,2,0.000,ALERT,211.93,298.77,59.996,1493341203,"201051344000569","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,695881.7,695881.7,3309,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493341272,1910619.00
04/27/2017 21:00,2,0.000,ALERT,211.93,298.17,60.007,1493341203,"201051344000983","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,686434.3,686434.3,3318,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341274,1910620.00
04/27/2017 21:00,2,0.000,ALERT,211.93,298.17,59.970,1493341203,"201051344001158","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,672080.2,672080.2,3326,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341275,1910621.00
04/27/2017 21:00,2,0.000,ALERT,212.38,298.47,60.028,1493341203,"201051344000576","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,686552.6,686552.6,3318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1493341277,1910622.00
04/27/2017 21:00,2,0.000,ALERT,211.03,294.86,59.991,1493341203,"274151322000087","219011344069620",0.00,1.50,0,293.06,325.52,0.0,0.0,0.000,881738.4,881738.4,3367,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493341279,1910623.00
04/27/2017 21:15,2,0.000,ALERT,211.93,297.26,59.975,1493342104,"201051344000645","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,685467.3,685467.3,3317,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342106,1910624.00
04/27/2017 21:15,2,0.000,ALERT,210.57,295.76,59.970,1493342104,"274151322000085","219011344069620",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,906629.6,906629.6,3302,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342107,1910625.00
04/27/2017 21:15,2,0.000,ALERT,212.16,296.96,59.928,1493342104,"201051344000633","219011344069620",0.00,-0.50,0,293.96,299.37,0.0,0.0,0.000,671776.8,671776.8,3339,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342109,1910626.00
04/27/2017 21:15,2,0.000,ALERT,211.70,297.57,60.007,1493342104,"201051344000469","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,674756.8,674756.8,3325,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342111,1910627.00
04/27/2017 21:15,2,0.000,ALERT,211.70,298.17,59.965,1493342104,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,668372.8,668372.8,3337,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342113,1910628.00
04/27/2017 21:15,2,0.000,ALERT,210.12,295.76,59.965,1493342104,"274151322000052","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,939684.2,939684.2,3305,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342115,1910629.00
04/27/2017 21:15,2,0.000,ALERT,211.93,298.77,60.007,1493342104,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,679581.1,679581.1,3337,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342116,1910630.00
04/27/2017 21:15,2,0.000,ALERT,211.70,298.77,59.975,1493342104,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,672781.5,672781.5,3333,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342118,1910631.00
04/27/2017 21:15,2,0.000,ALERT,212.16,299.07,59.975,1493342104,"201051344000582","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,662705.0,662705.0,3330,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342120,1910632.00
04/27/2017 21:15,2,0.000,ALERT,211.48,298.47,59.965,1493342104,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,681189.4,681189.4,3339,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342122,1910633.00
04/27/2017 21:15,2,0.000,ALERT,210.35,294.86,59.959,1493342104,"274151322000094","219011344069620",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,767713.4,767713.4,3416,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342124,1910634.00
04/27/2017 21:15,2,0.000,ALERT,211.48,298.17,59.975,1493342104,"201051344000579","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,692327.2,692327.2,3324,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342126,1910635.00
04/27/2017 21:15,2,0.000,ALERT,211.70,298.77,59.970,1493342104,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,675017.7,675017.7,3336,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342128,1910636.00
04/27/2017 21:15,2,0.000,ALERT,211.93,298.17,59.975,1493342104,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,677931.1,677931.1,3332,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342129,1910637.00
04/27/2017 21:15,2,0.000,ALERT,212.16,297.87,59.970,1493342104,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,636753.1,636753.1,3353,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342131,1910638.00
04/27/2017 21:15,2,0.000,ALERT,210.57,295.76,59.970,1493342104,"274151322000083","219011344069620",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,930173.9,930173.9,3307,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342133,1910639.00
04/27/2017 21:15,2,0.000,ALERT,211.03,295.46,59.965,1493342104,"274151322000076","219011344069620",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,991522.8,991522.8,3304,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342135,1910640.00
04/27/2017 21:15,2,0.000,ALERT,211.48,298.17,60.002,1493342104,"201051344000868","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,673290.4,673290.4,3326,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342137,1910641.00
04/27/2017 21:15,2,0.000,ALERT,210.35,296.66,59.965,1493342104,"274151322000095","219011344069620",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,981957.5,981957.5,3309,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342138,1910642.00
04/27/2017 21:15,2,0.000,ALERT,211.25,297.26,59.938,1493342104,"201051344000988","219011344069620",0.00,0.00,0,293.66,299.67,0.0,0.0,0.000,611704.3,611704.3,3344,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342140,1910643.00
04/27/2017 21:15,2,0.000,ALERT,211.70,297.57,59.970,1493342104,"201051344001025","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,677209.8,677209.8,3341,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342142,1910644.00
04/27/2017 21:15,2,0.000,ALERT,211.25,297.57,59.975,1493342104,"201051344000458","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,685514.8,685514.8,3316,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342144,1910645.00
04/27/2017 21:15,2,0.000,ALERT,212.16,297.57,60.023,1493342104,"201051344000853","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,685968.2,685968.2,3320,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342146,1910646.00
04/27/2017 21:15,2,0.000,ALERT,212.16,298.47,60.007,1493342104,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,677960.3,677960.3,3339,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342147,1910647.00
04/27/2017 21:15,2,0.000,ALERT,211.93,297.87,59.949,1493342104,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,674609.7,674609.7,3333,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342149,1910648.00
04/27/2017 21:15,2,0.000,ALERT,212.16,298.77,59.981,1493342104,"201051344001145","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,682471.3,682471.3,3329,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342151,1910649.00
04/27/2017 21:15,2,0.000,ALERT,211.93,297.87,59.981,1493342104,"201051344000651","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,671218.4,671218.4,3337,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342153,1910650.00
04/27/2017 21:15,2,0.000,ALERT,210.12,295.16,59.981,1493342104,"274151322000088","219011344069620",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,891521.5,891521.5,3310,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342155,1910651.00
04/27/2017 21:15,2,0.000,ALERT,211.48,294.86,59.981,1493342104,"274151322000068","219011344069620",0.00,1.00,0,293.36,296.96,0.0,0.0,0.000,768059.7,768059.7,3422,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342157,1910652.00
04/27/2017 21:15,2,0.000,ALERT,211.48,298.17,59.981,1493342104,"201051344001135","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,666830.2,666830.2,3334,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342158,1910653.00
04/27/2017 21:15,2,0.000,ALERT,211.03,298.17,59.981,1493342104,"201051344000594","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,687425.6,687425.6,3328,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342160,1910654.00
04/27/2017 21:15,2,0.000,ALERT,211.70,298.17,60.023,1493342104,"201051344001203","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,675552.2,675552.2,3340,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342162,1910655.00
04/27/2017 21:15,2,0.000,ALERT,210.57,295.76,59.996,1493342104,"274151322000054","219011344069620",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,909633.4,909633.4,3302,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342164,1910656.00
04/27/2017 21:15,2,0.000,ALERT,211.70,296.96,59.975,1493342104,"201051344000867","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,672225.2,672225.2,3336,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342165,1910657.00
04/27/2017 21:15,2,0.000,ALERT,211.70,298.47,59.986,1493342104,"201051344001093","219011344069620",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,674406.0,674406.0,3335,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342167,1910658.00
04/27/2017 21:15,2,0.000,ALERT,211.25,297.57,59.970,1493342104,"201051344000900","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,693556.5,693556.5,3321,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493342169,1910659.00
04/27/2017 21:15,2,0.000,ALERT,211.48,296.96,59.959,1493342104,"201051344000648","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,682922.5,682922.5,3319,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342171,1910660.00
04/27/2017 21:15,2,0.000,ALERT,211.48,298.17,59.981,1493342104,"201051344000569","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,695881.7,695881.7,3311,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342173,1910661.00
04/27/2017 21:15,2,0.000,ALERT,211.48,297.87,59.949,1493342104,"201051344000983","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,686434.3,686434.3,3320,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342174,1910662.00
04/27/2017 21:15,2,0.000,ALERT,211.48,297.26,59.975,1493342104,"201051344001158","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,672080.2,672080.2,3328,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342176,1910663.00
04/27/2017 21:15,2,0.000,ALERT,211.93,298.17,59.996,1493342104,"201051344000576","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,686552.6,686552.6,3320,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342178,1910664.00
04/27/2017 21:15,2,0.000,ALERT,210.57,295.16,59.970,1493342104,"274151322000087","219011344069620",0.00,1.50,0,293.06,296.96,0.0,0.0,0.000,881738.4,881738.4,3369,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493342180,1910665.00
04/27/2017 21:30,2,0.000,ALERT,211.93,297.26,60.012,1493343003,"201051344000645","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,685467.3,685467.3,3319,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343005,1910666.00
04/27/2017 21:30,2,0.000,ALERT,210.80,296.06,59.996,1493343003,"274151322000085","219011344069620",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,906629.6,906629.6,3304,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343007,1910667.00
04/27/2017 21:30,2,0.000,ALERT,212.16,297.26,59.996,1493343003,"201051344000633","219011344069620",0.00,-0.50,0,293.36,298.77,0.0,0.0,0.000,671776.8,671776.8,3341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343009,1910668.00
