ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 21:30,2,0.000,ALERT,211.70,297.57,59.986,1493343003,"201051344000469","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,674756.8,674756.8,3327,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343011,1910669.00
04/27/2017 21:30,2,0.000,ALERT,211.48,298.47,60.034,1493343003,"201051344000646","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,668372.8,668372.8,3339,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343013,1910670.00
04/27/2017 21:30,2,0.000,ALERT,210.35,296.36,59.938,1493343003,"274151322000052","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,939684.2,939684.2,3307,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343014,1910671.00
04/27/2017 21:30,2,0.000,ALERT,211.70,298.47,59.981,1493343003,"201051344000585","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,679581.1,679581.1,3339,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343016,1910672.00
04/27/2017 21:30,2,0.000,ALERT,211.70,298.77,59.986,1493343003,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,672781.5,672781.5,3335,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343018,1910673.00
04/27/2017 21:30,2,0.000,ALERT,212.38,299.37,60.023,1493343003,"201051344000582","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,662705.0,662705.0,3332,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343020,1910674.00
04/27/2017 21:30,2,0.000,ALERT,211.25,298.47,60.002,1493343003,"201051344000955","219011344069620",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,681189.4,681189.4,3341,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343022,1910675.00
04/27/2017 21:30,2,0.000,ALERT,210.57,295.46,59.965,1493343003,"274151322000094","219011344069620",0.00,-0.50,0,293.06,296.66,0.0,0.0,0.000,767713.4,767713.4,3418,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343023,1910676.00
04/27/2017 21:30,2,0.000,ALERT,211.48,298.17,59.991,1493343003,"201051344000579","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,692327.2,692327.2,3326,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343025,1910677.00
04/27/2017 21:30,2,0.000,ALERT,211.48,299.07,59.996,1493343003,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,675017.7,675017.7,3338,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343027,1910678.00
04/27/2017 21:30,2,0.000,ALERT,211.93,298.47,59.986,1493343003,"201051344000438","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,677931.1,677931.1,3334,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343029,1910679.00
04/27/2017 21:30,2,0.000,ALERT,211.93,298.17,59.965,1493343003,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,636753.1,636753.1,3355,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343031,1910680.00
04/27/2017 21:30,2,0.000,ALERT,210.80,295.76,59.986,1493343003,"274151322000083","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,930173.9,930173.9,3309,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343032,1910681.00
04/27/2017 21:30,2,0.000,ALERT,211.48,296.36,59.986,1493343003,"274151322000076","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,991522.8,991522.8,3306,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343034,1910682.00
04/27/2017 21:30,2,0.000,ALERT,211.48,298.17,60.002,1493343003,"201051344000868","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,673290.4,673290.4,3328,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343036,1910683.00
04/27/2017 21:30,2,0.000,ALERT,210.80,296.96,59.991,1493343003,"274151322000095","219011344069620",0.00,0.00,0,294.56,298.17,0.0,0.0,0.000,981957.5,981957.5,3311,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343038,1910684.00
04/27/2017 21:30,2,0.000,ALERT,211.48,297.57,59.996,1493343003,"201051344000988","219011344069620",0.00,0.50,0,292.46,298.77,0.0,0.0,0.000,611704.3,611704.3,3346,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343040,1910685.00
04/27/2017 21:30,2,0.000,ALERT,211.70,297.87,59.991,1493343003,"201051344001025","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,677209.8,677209.8,3343,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343042,1910686.00
04/27/2017 21:30,2,0.000,ALERT,211.48,297.57,60.023,1493343003,"201051344000458","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,685514.8,685514.8,3318,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343044,1910687.00
04/27/2017 21:30,2,0.000,ALERT,211.93,297.26,60.002,1493343003,"201051344000853","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,685968.2,685968.2,3322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343046,1910688.00
04/27/2017 21:30,2,0.000,ALERT,212.16,298.77,59.970,1493343003,"201051344000685","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,677960.3,677960.3,3341,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343047,1910689.00
04/27/2017 21:30,2,0.000,ALERT,211.93,298.47,59.996,1493343003,"201051344000917","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,674609.7,674609.7,3335,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343049,1910690.00
04/27/2017 21:30,2,0.000,ALERT,212.16,299.07,60.002,1493343003,"201051344001145","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,682471.3,682471.3,3331,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343051,1910691.00
04/27/2017 21:30,2,0.000,ALERT,211.93,298.47,60.018,1493343003,"201051344000651","219011344069620",0.00,-1.50,0,296.06,299.37,0.0,0.0,0.000,671218.4,671218.4,3339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343053,1910692.00
04/27/2017 21:30,2,0.000,ALERT,210.35,295.76,60.007,1493343003,"274151322000088","219011344069620",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,891521.5,891521.5,3312,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343055,1910693.00
04/27/2017 21:30,2,0.000,ALERT,211.48,294.86,60.023,1493343003,"274151322000068","219011344069620",0.00,1.50,0,293.06,296.36,0.0,0.0,0.000,768059.7,768059.7,3424,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343056,1910694.00
04/27/2017 21:30,2,0.000,ALERT,211.48,298.77,60.018,1493343003,"201051344001135","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,666830.2,666830.2,3336,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343058,1910695.00
04/27/2017 21:30,2,0.000,ALERT,211.25,298.17,60.018,1493343003,"201051344000594","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,687425.6,687425.6,3330,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343060,1910696.00
04/27/2017 21:30,2,0.000,ALERT,211.93,298.47,60.012,1493343003,"201051344001203","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,675552.2,675552.2,3342,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343062,1910697.00
04/27/2017 21:30,2,0.000,ALERT,210.35,296.36,60.012,1493343003,"274151322000054","219011344069620",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,909633.4,909633.4,3304,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343064,1910698.00
04/27/2017 21:30,2,0.000,ALERT,211.70,297.26,60.007,1493343003,"201051344000867","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,672225.2,672225.2,3338,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343065,1910699.00
04/27/2017 21:30,2,0.000,ALERT,211.93,299.07,60.023,1493343003,"201051344001093","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,674406.0,674406.0,3337,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343067,1910700.00
04/27/2017 21:30,2,0.000,ALERT,211.70,297.87,60.028,1493343003,"201051344000900","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,693556.5,693556.5,3323,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343069,1910701.00
04/27/2017 21:30,2,0.000,ALERT,211.70,296.96,60.023,1493343003,"201051344000648","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,682922.5,682922.5,3321,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343071,1910702.00
04/27/2017 21:30,2,0.000,ALERT,211.70,298.47,60.023,1493343003,"201051344000569","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,695881.7,695881.7,3313,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343073,1910703.00
04/27/2017 21:30,2,0.000,ALERT,211.48,298.17,60.018,1493343003,"201051344000983","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,686434.3,686434.3,3322,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343075,1910704.00
04/27/2017 21:30,2,0.000,ALERT,211.70,297.87,60.023,1493343003,"201051344001158","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,672080.2,672080.2,3330,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343076,1910705.00
04/27/2017 21:30,2,0.000,ALERT,212.16,298.47,60.018,1493343003,"201051344000576","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,686552.6,686552.6,3322,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343078,1910706.00
04/27/2017 21:30,2,0.000,ALERT,210.80,294.86,60.018,1493343003,"274151322000087","219011344069620",0.00,1.50,0,292.76,296.66,0.0,0.0,0.000,881738.4,881738.4,3371,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343080,1910707.00
04/27/2017 21:45,2,0.000,ALERT,212.16,298.17,60.012,1493343903,"201051344000645","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,685467.3,685467.3,3321,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343905,1910708.00
04/27/2017 21:45,2,0.000,ALERT,211.03,296.06,59.986,1493343903,"274151322000085","219011344069620",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,906629.6,906629.6,3306,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343907,1910709.00
04/27/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1493343903,"201051344000633","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,671776.8,671776.8,3343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343909,1910710.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.17,60.023,1493343903,"201051344000469","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,674756.8,674756.8,3329,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343911,1910711.00
04/27/2017 21:45,2,0.000,ALERT,211.48,298.77,60.034,1493343903,"201051344000646","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,668372.8,668372.8,3341,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343913,1910712.00
04/27/2017 21:45,2,0.000,ALERT,210.57,295.46,60.012,1493343903,"274151322000052","219011344069620",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,939684.2,939684.2,3309,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343914,1910713.00
04/27/2017 21:45,2,0.000,ALERT,211.93,299.07,60.002,1493343903,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,679581.1,679581.1,3341,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343916,1910714.00
04/27/2017 21:45,2,0.000,ALERT,211.93,299.37,60.028,1493343903,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,672781.5,672781.5,3337,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343918,1910715.00
04/27/2017 21:45,2,0.000,ALERT,212.38,300.27,59.970,1493343903,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,662705.0,662705.0,3334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343920,1910716.00
04/27/2017 21:45,2,0.000,ALERT,211.48,299.07,60.002,1493343903,"201051344000955","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,681189.4,681189.4,3343,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343922,1910717.00
04/27/2017 21:45,2,0.000,ALERT,210.80,295.46,59.991,1493343903,"274151322000094","219011344069620",0.00,0.00,0,293.36,296.96,0.0,0.0,0.000,767713.4,767713.4,3420,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343923,1910718.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.77,60.028,1493343903,"201051344000579","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,692327.2,692327.2,3328,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343925,1910719.00
04/27/2017 21:45,2,0.000,ALERT,211.70,299.37,60.002,1493343903,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,675017.7,675017.7,3340,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343927,1910720.00
04/27/2017 21:45,2,0.000,ALERT,211.93,298.77,60.002,1493343903,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,677931.1,677931.1,3336,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343929,1910721.00
04/27/2017 21:45,2,0.000,ALERT,211.93,298.47,59.981,1493343903,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,636753.1,636753.1,3357,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343930,1910722.00
04/27/2017 21:45,2,0.000,ALERT,210.80,296.96,60.023,1493343903,"274151322000083","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,930173.9,930173.9,3311,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343932,1910723.00
04/27/2017 21:45,2,0.000,ALERT,211.48,296.66,60.002,1493343903,"274151322000076","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,991522.8,991522.8,3308,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343934,1910724.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.77,60.002,1493343903,"201051344000868","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,673290.4,673290.4,3330,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343936,1910725.00
04/27/2017 21:45,2,0.000,ALERT,211.03,297.26,59.996,1493343903,"274151322000095","219011344069620",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,981957.5,981957.5,3313,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343938,1910726.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.17,59.996,1493343903,"201051344000988","219011344069620",0.00,0.50,0,293.06,299.37,0.0,0.0,0.000,611704.3,611704.3,3348,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343940,1910727.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.17,60.002,1493343903,"201051344001025","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,677209.8,677209.8,3345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343941,1910728.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.17,60.002,1493343903,"201051344000458","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,685514.8,685514.8,3320,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343943,1910729.00
04/27/2017 21:45,2,0.000,ALERT,212.16,298.17,59.996,1493343903,"201051344000853","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,685968.2,685968.2,3324,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343945,1910730.00
04/27/2017 21:45,2,0.000,ALERT,212.16,299.07,60.023,1493343903,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,677960.3,677960.3,3343,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343947,1910731.00
04/27/2017 21:45,2,0.000,ALERT,212.16,298.47,59.991,1493343903,"201051344000917","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,674609.7,674609.7,3337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343948,1910732.00
04/27/2017 21:45,2,0.000,ALERT,212.16,299.07,59.981,1493343903,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,682471.3,682471.3,3333,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343950,1910733.00
04/27/2017 21:45,2,0.000,ALERT,212.16,298.17,60.012,1493343903,"201051344000651","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,671218.4,671218.4,3341,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343952,1910734.00
04/27/2017 21:45,2,0.000,ALERT,210.80,295.76,60.018,1493343903,"274151322000088","219011344069620",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,891521.5,891521.5,3314,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343954,1910735.00
04/27/2017 21:45,2,0.000,ALERT,211.70,295.76,59.996,1493343903,"274151322000068","219011344069620",0.00,1.50,0,293.06,296.66,0.0,0.0,0.000,768059.7,768059.7,3426,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343956,1910736.00
04/27/2017 21:45,2,0.000,ALERT,211.48,298.77,59.991,1493343903,"201051344001135","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,666830.2,666830.2,3338,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343958,1910737.00
04/27/2017 21:45,2,0.000,ALERT,211.48,298.77,59.986,1493343903,"201051344000594","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,687425.6,687425.6,3332,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343960,1910738.00
04/27/2017 21:45,2,0.000,ALERT,212.16,298.77,60.028,1493343903,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,675552.2,675552.2,3344,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343962,1910739.00
04/27/2017 21:45,2,0.000,ALERT,210.80,296.36,60.002,1493343903,"274151322000054","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,909633.4,909633.4,3306,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343964,1910740.00
04/27/2017 21:45,2,0.000,ALERT,211.70,297.26,59.949,1493343903,"201051344000867","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,672225.2,672225.2,3340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343965,1910741.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.77,59.991,1493343903,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,674406.0,674406.0,3339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343967,1910742.00
04/27/2017 21:45,2,0.000,ALERT,211.48,297.87,59.991,1493343903,"201051344000900","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,693556.5,693556.5,3325,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343969,1910743.00
04/27/2017 21:45,2,0.000,ALERT,211.93,297.57,59.986,1493343903,"201051344000648","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,682922.5,682922.5,3323,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343971,1910744.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.77,59.986,1493343903,"201051344000569","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,695881.7,695881.7,3315,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343973,1910745.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.47,60.012,1493343903,"201051344000983","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,686434.3,686434.3,3324,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343974,1910746.00
04/27/2017 21:45,2,0.000,ALERT,211.70,298.17,59.981,1493343903,"201051344001158","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,672080.2,672080.2,3332,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493343976,1910747.00
04/27/2017 21:45,2,0.000,ALERT,212.16,298.77,59.986,1493343903,"201051344000576","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,686552.6,686552.6,3324,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343978,1910748.00
04/27/2017 21:45,2,0.000,ALERT,211.03,295.16,60.023,1493343903,"274151322000087","219011344069620",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,881738.4,881738.4,3373,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493343980,1910749.00
04/27/2017 22:00,2,0.000,ALERT,212.38,298.47,59.996,1493344803,"201051344000645","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,685467.3,685467.3,3323,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344805,1910750.00
04/27/2017 22:00,2,0.000,ALERT,211.03,296.66,60.002,1493344803,"274151322000085","219011344069620",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,906629.6,906629.6,3308,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344807,1910751.00
04/27/2017 22:00,2,0.000,ALERT,212.61,298.47,60.007,1493344803,"201051344000633","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,671776.8,671776.8,3345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344808,1910752.00
04/27/2017 22:00,2,0.000,ALERT,212.16,298.77,59.991,1493344803,"201051344000469","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,674756.8,674756.8,3331,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344810,1910753.00
04/27/2017 22:00,2,0.000,ALERT,211.93,299.07,60.034,1493344803,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,668372.8,668372.8,3343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344812,1910754.00
04/27/2017 22:00,2,0.000,ALERT,210.80,296.96,60.023,1493344803,"274151322000052","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,939684.2,939684.2,3311,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344814,1910755.00
04/27/2017 22:00,2,0.000,ALERT,212.38,299.37,59.996,1493344803,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,679581.1,679581.1,3343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344815,1910756.00
04/27/2017 22:00,2,0.000,ALERT,212.16,299.37,59.991,1493344803,"201051344001230","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,672781.5,672781.5,3339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344817,1910757.00
04/27/2017 22:00,2,0.000,ALERT,212.61,299.97,60.007,1493344803,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,662705.0,662705.0,3336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344819,1910758.00
04/27/2017 22:00,2,0.000,ALERT,211.70,299.07,60.002,1493344803,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,681189.4,681189.4,3345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344821,1910759.00
04/27/2017 22:00,2,0.000,ALERT,210.80,295.76,60.012,1493344803,"274151322000094","219011344069620",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,767713.4,767713.4,3422,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344823,1910760.00
04/27/2017 22:00,2,0.000,ALERT,211.93,299.37,60.018,1493344803,"201051344000579","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,692327.2,692327.2,3330,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344825,1910761.00
04/27/2017 22:00,2,0.000,ALERT,211.93,299.67,59.986,1493344803,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,675017.7,675017.7,3342,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344827,1910762.00
04/27/2017 22:00,2,0.000,ALERT,212.38,299.07,60.002,1493344803,"201051344000438","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,677931.1,677931.1,3338,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344828,1910763.00
04/27/2017 22:00,2,0.000,ALERT,212.38,298.77,59.996,1493344803,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,636753.1,636753.1,3359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344830,1910764.00
04/27/2017 22:00,2,0.000,ALERT,211.03,297.26,60.002,1493344803,"274151322000083","219011344069620",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,930173.9,930173.9,3313,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344832,1910765.00
04/27/2017 22:00,2,0.000,ALERT,211.70,295.76,59.970,1493344803,"274151322000076","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,991522.8,991522.8,3310,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344834,1910766.00
04/27/2017 22:00,2,0.000,ALERT,211.93,299.37,59.959,1493344803,"201051344000868","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,673290.4,673290.4,3332,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344836,1910767.00
04/27/2017 22:00,2,0.000,ALERT,211.03,297.26,59.986,1493344803,"274151322000095","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,981957.5,981957.5,3315,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344838,1910768.00
04/27/2017 22:00,2,0.000,ALERT,211.70,298.47,59.959,1493344803,"201051344000988","219011344069620",0.00,0.50,0,293.66,299.97,0.0,0.0,0.000,611704.3,611704.3,3350,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344839,1910769.00
04/27/2017 22:00,2,0.000,ALERT,211.93,298.17,59.981,1493344803,"201051344001025","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,677209.8,677209.8,3347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344841,1910770.00
04/27/2017 22:00,2,0.000,ALERT,211.93,298.77,59.996,1493344803,"201051344000458","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,685514.8,685514.8,3322,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344843,1910771.00
04/27/2017 22:00,2,0.000,ALERT,212.38,298.47,59.991,1493344803,"201051344000853","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,685968.2,685968.2,3326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344845,1910772.00
04/27/2017 22:00,2,0.000,ALERT,212.61,299.07,59.954,1493344803,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,677960.3,677960.3,3345,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344847,1910773.00
04/27/2017 22:00,2,0.000,ALERT,212.38,298.47,59.996,1493344803,"201051344000917","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,674609.7,674609.7,3339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344848,1910774.00
04/27/2017 22:00,2,0.000,ALERT,212.61,299.67,59.996,1493344803,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,682471.3,682471.3,3335,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344850,1910775.00
04/27/2017 22:00,2,0.000,ALERT,212.38,298.47,59.996,1493344803,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,671218.4,671218.4,3343,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344852,1910776.00
04/27/2017 22:00,2,0.000,ALERT,210.35,296.06,59.996,1493344803,"274151322000088","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,891521.5,891521.5,3316,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344854,1910777.00
04/27/2017 22:00,2,0.000,ALERT,211.70,295.16,60.018,1493344803,"274151322000068","219011344069620",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,768059.7,768059.7,3428,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344856,1910778.00
04/27/2017 22:00,2,0.000,ALERT,211.70,298.77,59.996,1493344803,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,666830.2,666830.2,3340,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344857,1910779.00
04/27/2017 22:00,2,0.000,ALERT,211.70,299.37,59.996,1493344803,"201051344000594","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,687425.6,687425.6,3334,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344859,1910780.00
04/27/2017 22:00,2,0.000,ALERT,212.38,298.77,59.986,1493344803,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,675552.2,675552.2,3346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344861,1910781.00
04/27/2017 22:00,2,0.000,ALERT,210.57,296.36,60.012,1493344803,"274151322000054","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,909633.4,909633.4,3308,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344863,1910782.00
04/27/2017 22:00,2,0.000,ALERT,212.38,298.17,59.991,1493344803,"201051344000867","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,672225.2,672225.2,3342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344864,1910783.00
04/27/2017 22:00,2,0.000,ALERT,212.38,299.37,59.986,1493344803,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,674406.0,674406.0,3341,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344866,1910784.00
04/27/2017 22:00,2,0.000,ALERT,211.93,298.77,59.986,1493344803,"201051344000900","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,693556.5,693556.5,3327,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344868,1910785.00
04/27/2017 22:00,2,0.000,ALERT,212.16,298.17,59.949,1493344803,"201051344000648","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,682922.5,682922.5,3325,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344870,1910786.00
04/27/2017 22:00,2,0.000,ALERT,211.93,299.07,59.944,1493344803,"201051344000569","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,695881.7,695881.7,3317,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344872,1910787.00
04/27/2017 22:00,2,0.000,ALERT,211.93,298.77,59.965,1493344803,"201051344000983","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,686434.3,686434.3,3326,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344874,1910788.00
04/27/2017 22:00,2,0.000,ALERT,212.16,298.47,59.981,1493344803,"201051344001158","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,672080.2,672080.2,3334,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344875,1910789.00
04/27/2017 22:00,2,0.000,ALERT,212.38,299.37,59.959,1493344803,"201051344000576","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,686552.6,686552.6,3326,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493344877,1910790.00
04/27/2017 22:00,2,0.000,ALERT,211.03,296.06,59.986,1493344803,"274151322000087","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,881738.4,881738.4,3375,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493344879,1910791.00
04/27/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1493345703,"201051344000645","219011344069620",0.00,0.50,0,284.94,300.27,0.0,0.0,0.000,685467.3,685467.3,3325,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493345705,1910792.00
04/27/2017 22:15,2,0.000,ALERT,211.25,296.66,59.944,1493345703,"274151322000085","219011344069620",0.00,1.00,0,283.14,299.97,0.0,0.0,0.000,906629.6,906629.6,3310,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345707,1910793.00
04/27/2017 22:15,2,0.000,ALERT,213.06,298.47,59.986,1493345703,"201051344000633","219011344069620",0.00,0.00,0,283.74,299.97,0.0,0.0,0.000,671776.8,671776.8,3347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345709,1910794.00
04/27/2017 22:15,2,0.000,ALERT,212.38,298.77,59.986,1493345703,"201051344000469","219011344069620",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,674756.8,674756.8,3333,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493345711,1910795.00
04/27/2017 22:15,2,0.000,ALERT,211.93,299.07,59.933,1493345703,"201051344000646","219011344069620",0.00,0.00,0,284.64,300.87,0.0,0.0,0.000,668372.8,668372.8,3345,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345713,1910796.00
04/27/2017 22:15,2,0.000,ALERT,211.03,296.66,59.981,1493345703,"274151322000052","219011344069620",0.00,0.50,0,282.84,300.87,0.0,0.0,0.000,939684.2,939684.2,3313,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345714,1910797.00
04/27/2017 22:15,2,0.000,ALERT,212.16,299.37,59.975,1493345703,"201051344000585","219011344069620",0.00,1.00,0,284.34,301.17,0.0,0.0,0.000,679581.1,679581.1,3345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493345716,1910798.00
04/27/2017 22:15,2,0.000,ALERT,212.16,299.67,59.981,1493345703,"201051344001230","219011344069620",0.00,0.50,0,285.24,301.47,0.0,0.0,0.000,672781.5,672781.5,3341,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345718,1910799.00
04/27/2017 22:15,2,0.000,ALERT,212.61,300.27,59.991,1493345703,"201051344000582","219011344069620",0.00,-0.50,0,285.84,302.07,0.0,0.0,0.000,662705.0,662705.0,3338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345720,1910800.00
04/27/2017 22:15,2,0.000,ALERT,211.70,299.37,59.944,1493345703,"201051344000955","219011344069620",0.00,0.00,0,284.94,300.87,0.0,0.0,0.000,681189.4,681189.4,3347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345722,1910801.00
04/27/2017 22:15,2,0.000,ALERT,211.25,295.76,60.028,1493345703,"274151322000094","219011344069620",0.00,-0.50,0,282.84,299.37,0.0,0.0,0.000,767713.4,767713.4,3424,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345723,1910802.00
04/27/2017 22:15,2,0.000,ALERT,212.38,299.07,60.023,1493345703,"201051344000579","219011344069620",0.00,0.50,0,285.54,300.87,0.0,0.0,0.000,692327.2,692327.2,3332,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493345725,1910803.00
04/27/2017 22:15,2,0.000,ALERT,211.93,299.97,59.975,1493345703,"201051344000890","219011344069620",0.00,0.50,0,285.84,302.07,0.0,0.0,0.000,675017.7,675017.7,3344,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345727,1910804.00
04/27/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1493345703,"201051344000438","219011344069620",0.00,-0.50,0,285.24,301.47,0.0,0.0,0.000,677931.1,677931.1,3340,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493345729,1910805.00
04/27/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1493345703,"201051344000417","219011344069620",0.00,0.50,0,284.64,300.57,0.0,0.0,0.000,636753.1,636753.1,3361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345730,1910806.00
04/27/2017 22:15,2,0.000,ALERT,211.25,297.26,59.981,1493345703,"274151322000083","219011344069620",0.00,0.50,0,283.44,300.87,0.0,0.0,0.000,930173.9,930173.9,3315,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345732,1910807.00
04/27/2017 22:15,2,0.000,ALERT,212.16,296.96,59.991,1493345703,"274151322000076","219011344069620",0.00,0.50,0,283.14,299.97,0.0,0.0,0.000,991522.8,991522.8,3312,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345734,1910808.00
04/27/2017 22:15,2,0.000,ALERT,212.16,299.07,60.007,1493345703,"201051344000868","219011344069620",0.00,0.50,0,285.54,301.17,0.0,0.0,0.000,673290.4,673290.4,3334,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493345736,1910809.00
04/27/2017 22:15,2,0.000,ALERT,211.25,297.57,59.933,1493345703,"274151322000095","219011344069620",0.00,0.00,0,284.34,301.17,0.0,0.0,0.000,981957.5,981957.5,3317,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345738,1910810.00
04/27/2017 22:15,2,0.000,ALERT,212.16,298.47,59.981,1493345703,"201051344000988","219011344069620",0.00,0.50,0,283.44,300.27,0.0,0.0,0.000,611704.3,611704.3,3352,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345740,1910811.00
04/27/2017 22:15,2,0.000,ALERT,211.93,298.47,60.018,1493345703,"201051344001025","219011344069620",0.00,-0.50,0,284.64,301.47,0.0,0.0,0.000,677209.8,677209.8,3349,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345742,1910812.00
04/27/2017 22:15,2,0.000,ALERT,212.38,298.77,60.012,1493345703,"201051344000458","219011344069620",0.00,1.50,0,284.94,300.87,0.0,0.0,0.000,685514.8,685514.8,3324,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345743,1910813.00
