ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 22:15,2,0.000,ALERT,213.06,298.77,59.981,1493345703,"201051344000853","219011344069620",0.00,0.00,0,284.94,300.57,0.0,0.0,0.000,685968.2,685968.2,3328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345745,1910814.00
04/27/2017 22:15,2,0.000,ALERT,212.38,299.37,59.970,1493345703,"201051344000685","219011344069620",0.00,0.50,0,284.94,300.87,0.0,0.0,0.000,677960.3,677960.3,3347,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345747,1910815.00
04/27/2017 22:15,2,0.000,ALERT,212.38,298.77,59.975,1493345703,"201051344000917","219011344069620",0.00,1.50,0,283.74,300.57,0.0,0.0,0.000,674609.7,674609.7,3341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345749,1910816.00
04/27/2017 22:15,2,0.000,ALERT,212.61,299.67,60.002,1493345703,"201051344001145","219011344069620",0.00,0.00,0,285.54,301.77,0.0,0.0,0.000,682471.3,682471.3,3337,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345751,1910817.00
04/27/2017 22:15,2,0.000,ALERT,212.16,298.47,59.954,1493345703,"201051344000651","219011344069620",0.00,-1.00,0,284.64,300.87,0.0,0.0,0.000,671218.4,671218.4,3345,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345752,1910818.00
04/27/2017 22:15,2,0.000,ALERT,210.80,296.06,59.933,1493345703,"274151322000088","219011344069620",0.00,1.50,0,282.84,299.97,0.0,0.0,0.000,891521.5,891521.5,3318,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345754,1910819.00
04/27/2017 22:15,2,0.000,ALERT,211.93,296.06,59.981,1493345703,"274151322000068","219011344069620",0.00,1.50,0,282.54,299.37,0.0,0.0,0.000,768059.7,768059.7,3430,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345756,1910820.00
04/27/2017 22:15,2,0.000,ALERT,211.93,299.07,59.981,1493345703,"201051344001135","219011344069620",0.00,0.00,0,285.24,301.77,0.0,0.0,0.000,666830.2,666830.2,3342,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345758,1910821.00
04/27/2017 22:15,2,0.000,ALERT,211.93,299.07,59.996,1493345703,"201051344000594","219011344069620",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,687425.6,687425.6,3336,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345760,1910822.00
04/27/2017 22:15,2,0.000,ALERT,212.38,298.77,59.986,1493345703,"201051344001203","219011344069620",0.00,0.00,0,284.94,302.68,0.0,0.0,0.000,675552.2,675552.2,3348,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345761,1910823.00
04/27/2017 22:15,2,0.000,ALERT,211.03,296.06,59.986,1493345703,"274151322000054","219011344069620",0.00,1.00,0,283.14,300.57,0.0,0.0,0.000,909633.4,909633.4,3310,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345763,1910824.00
04/27/2017 22:15,2,0.000,ALERT,212.38,297.87,59.996,1493345703,"201051344000867","219011344069620",0.00,1.00,0,284.04,300.57,0.0,0.0,0.000,672225.2,672225.2,3344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345765,1910825.00
04/27/2017 22:15,2,0.000,ALERT,212.61,299.67,59.991,1493345703,"201051344001093","219011344069620",0.00,1.00,0,284.64,300.87,0.0,0.0,0.000,674406.0,674406.0,3343,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345767,1910826.00
04/27/2017 22:15,2,0.000,ALERT,212.16,298.47,59.986,1493345703,"201051344000900","219011344069620",0.00,0.00,0,284.94,300.27,0.0,0.0,0.000,693556.5,693556.5,3329,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345768,1910827.00
04/27/2017 22:15,2,0.000,ALERT,212.38,297.87,60.018,1493345703,"201051344000648","219011344069620",0.00,-1.00,0,284.34,300.27,0.0,0.0,0.000,682922.5,682922.5,3327,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345770,1910828.00
04/27/2017 22:15,2,0.000,ALERT,212.38,299.07,59.965,1493345703,"201051344000569","219011344069620",0.00,0.00,0,285.54,301.17,0.0,0.0,0.000,695881.7,695881.7,3319,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345772,1910829.00
04/27/2017 22:15,2,0.000,ALERT,212.16,298.77,59.996,1493345703,"201051344000983","219011344069620",0.00,0.50,0,285.24,300.87,0.0,0.0,0.000,686434.3,686434.3,3328,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345774,1910830.00
04/27/2017 22:15,2,0.000,ALERT,212.38,298.47,59.996,1493345703,"201051344001158","219011344069620",0.00,-0.50,0,284.94,299.97,0.0,0.0,0.000,672080.2,672080.2,3336,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345776,1910831.00
04/27/2017 22:15,2,0.000,ALERT,212.83,299.07,59.996,1493345703,"201051344000576","219011344069620",0.00,0.50,0,285.54,300.57,0.0,0.0,0.000,686552.6,686552.6,3328,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345777,1910832.00
04/27/2017 22:15,2,0.000,ALERT,211.48,295.76,59.991,1493345703,"274151322000087","219011344069620",0.00,1.50,0,282.24,299.67,0.0,0.0,0.000,881738.4,881738.4,3377,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493345779,1910833.00
04/27/2017 22:30,2,0.000,ALERT,213.06,299.37,60.018,1493346603,"201051344000645","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,685467.3,685467.3,3327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346605,1910834.00
04/27/2017 22:30,2,0.000,ALERT,211.70,296.96,60.023,1493346603,"274151322000085","219011344069620",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,906629.6,906629.6,3312,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346607,1910835.00
04/27/2017 22:30,2,0.000,ALERT,213.29,299.07,60.023,1493346603,"201051344000633","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,671776.8,671776.8,3349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346609,1910836.00
04/27/2017 22:30,2,0.000,ALERT,212.83,299.37,60.018,1493346603,"201051344000469","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,674756.8,674756.8,3335,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346611,1910837.00
04/27/2017 22:30,2,0.000,ALERT,212.38,300.27,60.018,1493346603,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,668372.8,668372.8,3347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346612,1910838.00
04/27/2017 22:30,2,0.000,ALERT,211.70,298.17,60.018,1493346603,"274151322000052","219011344069620",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,939684.2,939684.2,3315,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346614,1910839.00
04/27/2017 22:30,2,0.000,ALERT,212.83,299.97,60.023,1493346603,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,679581.1,679581.1,3347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346616,1910840.00
04/27/2017 22:30,2,0.000,ALERT,212.61,300.27,60.018,1493346603,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,672781.5,672781.5,3343,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346618,1910841.00
04/27/2017 22:30,2,0.000,ALERT,213.29,300.87,60.023,1493346603,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,662705.0,662705.0,3340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346620,1910842.00
04/27/2017 22:30,2,0.000,ALERT,212.16,299.97,59.986,1493346603,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,681189.4,681189.4,3349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346622,1910843.00
04/27/2017 22:30,2,0.000,ALERT,211.70,296.96,60.018,1493346603,"274151322000094","219011344069620",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,767713.4,767713.4,3426,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346623,1910844.00
04/27/2017 22:30,2,0.000,ALERT,212.61,299.67,60.034,1493346603,"201051344000579","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,692327.2,692327.2,3334,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346625,1910845.00
04/27/2017 22:30,2,0.000,ALERT,212.38,300.57,59.991,1493346603,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,675017.7,675017.7,3346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346627,1910846.00
04/27/2017 22:30,2,0.000,ALERT,212.83,299.97,60.023,1493346603,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,677931.1,677931.1,3342,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346629,1910847.00
04/27/2017 22:30,2,0.000,ALERT,213.06,299.67,60.018,1493346603,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,636753.1,636753.1,3363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346630,1910848.00
04/27/2017 22:30,2,0.000,ALERT,211.93,297.26,60.012,1493346603,"274151322000083","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,930173.9,930173.9,3317,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346632,1910849.00
04/27/2017 22:30,2,0.000,ALERT,212.16,297.87,60.012,1493346603,"274151322000076","219011344069620",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,991522.8,991522.8,3314,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346634,1910850.00
04/27/2017 22:30,2,0.000,ALERT,212.38,299.67,60.012,1493346603,"201051344000868","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,673290.4,673290.4,3336,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346636,1910851.00
04/27/2017 22:30,2,0.000,ALERT,211.70,298.17,60.007,1493346603,"274151322000095","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,981957.5,981957.5,3319,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346638,1910852.00
04/27/2017 22:30,2,0.000,ALERT,212.38,298.77,60.012,1493346603,"201051344000988","219011344069620",0.00,0.50,0,293.96,300.57,0.0,0.0,0.000,611704.3,611704.3,3354,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346640,1910853.00
04/27/2017 22:30,2,0.000,ALERT,212.61,299.07,60.007,1493346603,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,677209.8,677209.8,3351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346641,1910854.00
04/27/2017 22:30,2,0.000,ALERT,212.38,299.07,60.002,1493346603,"201051344000458","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,685514.8,685514.8,3326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346643,1910855.00
04/27/2017 22:30,2,0.000,ALERT,213.06,299.07,60.007,1493346603,"201051344000853","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,685968.2,685968.2,3330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346645,1910856.00
04/27/2017 22:30,2,0.000,ALERT,213.06,299.97,60.012,1493346603,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,677960.3,677960.3,3349,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346647,1910857.00
04/27/2017 22:30,2,0.000,ALERT,212.83,299.67,60.012,1493346603,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,674609.7,674609.7,3343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346649,1910858.00
04/27/2017 22:30,2,0.000,ALERT,213.06,300.27,60.012,1493346603,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,682471.3,682471.3,3339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346650,1910859.00
04/27/2017 22:30,2,0.000,ALERT,211.48,297.26,60.028,1493346603,"274151322000088","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,891521.5,891521.5,3320,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346654,1910860.00
04/27/2017 22:30,2,0.000,ALERT,212.38,296.36,60.002,1493346603,"274151322000068","219011344069620",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,768059.7,768059.7,3432,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346655,1910861.00
04/27/2017 22:30,2,0.000,ALERT,212.38,299.97,60.012,1493346603,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,666830.2,666830.2,3344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346657,1910862.00
04/27/2017 22:30,2,0.000,ALERT,212.16,299.37,60.002,1493346603,"201051344000594","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,687425.6,687425.6,3338,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346659,1910863.00
04/27/2017 22:30,2,0.000,ALERT,212.83,299.97,59.996,1493346603,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,675552.2,675552.2,3350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346661,1910864.00
04/27/2017 22:30,2,0.000,ALERT,211.48,296.96,60.002,1493346603,"274151322000054","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,909633.4,909633.4,3312,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346663,1910865.00
04/27/2017 22:30,2,0.000,ALERT,212.83,298.47,60.002,1493346603,"201051344000867","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,672225.2,672225.2,3346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346665,1910866.00
04/27/2017 22:30,2,0.000,ALERT,212.83,299.97,60.007,1493346603,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,674406.0,674406.0,3345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346667,1910867.00
04/27/2017 22:30,2,0.000,ALERT,212.38,299.07,60.002,1493346603,"201051344000900","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,693556.5,693556.5,3331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346668,1910868.00
04/27/2017 22:30,2,0.000,ALERT,212.61,298.17,60.044,1493346603,"201051344000648","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,682922.5,682922.5,3329,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346670,1910869.00
04/27/2017 22:30,2,0.000,ALERT,212.61,299.37,60.007,1493346603,"201051344000569","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,695881.7,695881.7,3321,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346672,1910870.00
04/27/2017 22:30,2,0.000,ALERT,212.38,299.07,60.002,1493346603,"201051344000983","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,686434.3,686434.3,3330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346674,1910871.00
04/27/2017 22:30,2,0.000,ALERT,212.61,298.77,60.002,1493346603,"201051344001158","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,672080.2,672080.2,3338,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493346676,1910872.00
04/27/2017 22:30,2,0.000,ALERT,213.06,299.37,60.002,1493346603,"201051344000576","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,686552.6,686552.6,3330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346677,1910873.00
04/27/2017 22:30,2,0.000,ALERT,211.70,296.06,59.996,1493346603,"274151322000087","219011344069620",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,881738.4,881738.4,3379,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346679,1910874.00
04/27/2017 22:30,2,0.000,ALERT,212.61,299.37,60.007,1493346603,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,671218.4,671218.4,3347,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493346681,1910875.00
04/27/2017 22:45,2,0.000,ALERT,213.29,299.37,59.975,1493347503,"201051344000645","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,685467.3,685467.3,3329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347505,1910876.00
04/27/2017 22:45,2,0.000,ALERT,211.93,296.96,59.975,1493347503,"274151322000085","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,906629.6,906629.6,3314,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347507,1910877.00
04/27/2017 22:45,2,0.000,ALERT,213.29,299.37,59.970,1493347503,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,671776.8,671776.8,3351,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347509,1910878.00
04/27/2017 22:45,2,0.000,ALERT,212.83,299.37,59.975,1493347503,"201051344000469","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,674756.8,674756.8,3337,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347511,1910879.00
04/27/2017 22:45,2,0.000,ALERT,212.83,299.97,59.970,1493347503,"201051344000646","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,668372.8,668372.8,3349,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347512,1910880.00
04/27/2017 22:45,2,0.000,ALERT,211.70,297.87,59.970,1493347503,"274151322000052","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,939684.2,939684.2,3317,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493347514,1910881.00
04/27/2017 22:45,2,0.000,ALERT,213.06,299.97,59.970,1493347503,"201051344000585","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,679581.1,679581.1,3349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347516,1910882.00
04/27/2017 22:45,2,0.000,ALERT,213.06,300.27,59.928,1493347503,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,672781.5,672781.5,3345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347518,1910883.00
04/27/2017 22:45,2,0.000,ALERT,213.51,301.17,59.996,1493347503,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,662705.0,662705.0,3342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347520,1910884.00
04/27/2017 22:45,2,0.000,ALERT,212.83,300.27,59.970,1493347503,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,681189.4,681189.4,3351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347521,1910885.00
04/27/2017 22:45,2,0.000,ALERT,211.70,296.66,59.938,1493347503,"274151322000094","219011344069620",0.00,0.00,0,294.86,298.17,0.0,0.0,0.000,767713.4,767713.4,3428,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347523,1910886.00
04/27/2017 22:45,2,0.000,ALERT,212.83,299.97,59.975,1493347503,"201051344000579","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,692327.2,692327.2,3336,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347525,1910887.00
04/27/2017 22:45,2,0.000,ALERT,212.83,300.27,59.965,1493347503,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,675017.7,675017.7,3348,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493347527,1910888.00
04/27/2017 22:45,2,0.000,ALERT,213.06,299.97,59.975,1493347503,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,677931.1,677931.1,3344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347529,1910889.00
04/27/2017 22:45,2,0.000,ALERT,213.51,299.67,59.970,1493347503,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,636753.1,636753.1,3365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347530,1910890.00
04/27/2017 22:45,2,0.000,ALERT,211.93,297.57,59.959,1493347503,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,930173.9,930173.9,3319,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347532,1910891.00
04/27/2017 22:45,2,0.000,ALERT,212.61,297.57,59.965,1493347503,"274151322000076","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,991522.8,991522.8,3316,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347534,1910892.00
04/27/2017 22:45,2,0.000,ALERT,212.83,299.97,59.981,1493347503,"201051344000868","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,673290.4,673290.4,3338,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347536,1910893.00
04/27/2017 22:45,2,0.000,ALERT,211.93,297.87,59.965,1493347503,"274151322000095","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,981957.5,981957.5,3321,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493347538,1910894.00
04/27/2017 22:45,2,0.000,ALERT,212.61,299.07,59.975,1493347503,"201051344000988","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,611704.3,611704.3,3356,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493347540,1910895.00
04/27/2017 22:45,2,0.000,ALERT,212.83,299.37,59.970,1493347503,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,677209.8,677209.8,3353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347541,1910896.00
04/27/2017 22:45,2,0.000,ALERT,212.38,299.37,59.975,1493347503,"201051344000458","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,685514.8,685514.8,3328,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347543,1910897.00
04/27/2017 22:45,2,0.000,ALERT,213.29,299.07,59.944,1493347503,"201051344000853","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,685968.2,685968.2,3332,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347545,1910898.00
04/27/2017 22:45,2,0.000,ALERT,213.51,300.27,59.975,1493347503,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,677960.3,677960.3,3351,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347547,1910899.00
04/27/2017 22:45,2,0.000,ALERT,213.29,299.67,59.975,1493347503,"201051344000917","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,674609.7,674609.7,3345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493347549,1910900.00
04/27/2017 22:45,2,0.000,ALERT,213.51,300.57,59.944,1493347503,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,682471.3,682471.3,3341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347550,1910901.00
04/27/2017 22:45,2,0.000,ALERT,213.06,299.37,59.975,1493347503,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,671218.4,671218.4,3349,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347552,1910902.00
04/27/2017 22:45,2,0.000,ALERT,211.48,296.96,59.965,1493347503,"274151322000088","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,891521.5,891521.5,3322,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347554,1910903.00
04/27/2017 22:45,2,0.000,ALERT,212.61,296.36,59.975,1493347503,"274151322000068","219011344069620",0.00,1.50,0,294.86,298.17,0.0,0.0,0.000,768059.7,768059.7,3434,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347556,1910904.00
04/27/2017 22:45,2,0.000,ALERT,212.83,299.97,59.975,1493347503,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,666830.2,666830.2,3346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347557,1910905.00
04/27/2017 22:45,2,0.000,ALERT,212.16,299.37,59.991,1493347503,"201051344000594","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,687425.6,687425.6,3340,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347559,1910906.00
04/27/2017 22:45,2,0.000,ALERT,213.29,299.97,59.981,1493347503,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,675552.2,675552.2,3352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347561,1910907.00
04/27/2017 22:45,2,0.000,ALERT,211.48,297.26,59.965,1493347503,"274151322000054","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,909633.4,909633.4,3314,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347563,1910908.00
04/27/2017 22:45,2,0.000,ALERT,212.83,298.17,59.975,1493347503,"201051344000867","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,672225.2,672225.2,3348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347565,1910909.00
04/27/2017 22:45,2,0.000,ALERT,213.06,299.97,59.975,1493347503,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,674406.0,674406.0,3347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347566,1910910.00
04/27/2017 22:45,2,0.000,ALERT,212.38,299.07,59.970,1493347503,"201051344000900","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,693556.5,693556.5,3333,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347568,1910911.00
04/27/2017 22:45,2,0.000,ALERT,212.61,298.17,59.986,1493347503,"201051344000648","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,682922.5,682922.5,3331,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347570,1910912.00
04/27/2017 22:45,2,0.000,ALERT,212.61,299.67,60.012,1493347503,"201051344000569","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,695881.7,695881.7,3323,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347572,1910913.00
04/27/2017 22:45,2,0.000,ALERT,212.38,299.07,59.970,1493347503,"201051344000983","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,686434.3,686434.3,3332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347574,1910914.00
04/27/2017 22:45,2,0.000,ALERT,212.61,298.77,59.965,1493347503,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,672080.2,672080.2,3340,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347576,1910915.00
04/27/2017 22:45,2,0.000,ALERT,213.06,299.37,59.965,1493347503,"201051344000576","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,686552.6,686552.6,3332,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493347577,1910916.00
04/27/2017 22:45,2,0.000,ALERT,211.48,295.76,59.965,1493347503,"274151322000087","219011344069620",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,881738.4,881738.4,3381,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493347579,1910917.00
04/27/2017 23:00,2,0.000,ALERT,213.29,299.67,59.970,1493348403,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,685467.3,685467.3,3331,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348405,1910918.00
04/27/2017 23:00,2,0.000,ALERT,211.93,297.87,59.959,1493348403,"274151322000085","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,906629.6,906629.6,3316,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348407,1910919.00
04/27/2017 23:00,2,0.000,ALERT,213.51,299.67,59.965,1493348403,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,671776.8,671776.8,3353,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348409,1910920.00
04/27/2017 23:00,2,0.000,ALERT,213.06,299.97,59.965,1493348403,"201051344000469","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,674756.8,674756.8,3339,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348410,1910921.00
04/27/2017 23:00,2,0.000,ALERT,213.06,300.27,59.970,1493348403,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,668372.8,668372.8,3351,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348412,1910922.00
04/27/2017 23:00,2,0.000,ALERT,211.93,298.17,59.954,1493348403,"274151322000052","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,939684.2,939684.2,3319,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348414,1910923.00
04/27/2017 23:00,2,0.000,ALERT,213.51,300.87,59.970,1493348403,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,679581.1,679581.1,3351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348416,1910924.00
04/27/2017 23:00,2,0.000,ALERT,213.29,300.87,59.944,1493348403,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,672781.5,672781.5,3347,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493348418,1910925.00
04/27/2017 23:00,2,0.000,ALERT,213.74,301.47,59.970,1493348403,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,662705.0,662705.0,3344,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348420,1910926.00
04/27/2017 23:00,2,0.000,ALERT,213.06,300.87,59.970,1493348403,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,681189.4,681189.4,3353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348421,1910927.00
04/27/2017 23:00,2,0.000,ALERT,211.93,297.26,59.965,1493348403,"274151322000094","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,767713.4,767713.4,3430,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348423,1910928.00
04/27/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1493348403,"201051344000579","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,692327.2,692327.2,3338,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493348425,1910929.00
04/27/2017 23:00,2,0.000,ALERT,213.06,301.17,59.981,1493348403,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,675017.7,675017.7,3350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348427,1910930.00
04/27/2017 23:00,2,0.000,ALERT,213.51,300.57,59.991,1493348403,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,677931.1,677931.1,3346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348428,1910931.00
04/27/2017 23:00,2,0.000,ALERT,213.51,299.97,59.965,1493348403,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,636753.1,636753.1,3367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348430,1910932.00
04/27/2017 23:00,2,0.000,ALERT,211.93,298.17,59.938,1493348403,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,930173.9,930173.9,3321,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348432,1910933.00
04/27/2017 23:00,2,0.000,ALERT,212.61,298.47,59.954,1493348403,"274151322000076","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,991522.8,991522.8,3318,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348434,1910934.00
04/27/2017 23:00,2,0.000,ALERT,212.83,300.27,59.959,1493348403,"201051344000868","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,673290.4,673290.4,3340,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348436,1910935.00
04/27/2017 23:00,2,0.000,ALERT,211.93,299.37,59.965,1493348403,"274151322000095","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,981957.5,981957.5,3323,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348437,1910936.00
04/27/2017 23:00,2,0.000,ALERT,212.83,299.67,59.959,1493348403,"201051344000988","219011344069620",0.00,0.50,0,294.26,300.87,0.0,0.0,0.000,611704.3,611704.3,3358,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348439,1910937.00
04/27/2017 23:00,2,0.000,ALERT,213.06,299.67,59.975,1493348403,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,677209.8,677209.8,3355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348441,1910938.00
04/27/2017 23:00,2,0.000,ALERT,212.83,299.97,59.954,1493348403,"201051344000458","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,685514.8,685514.8,3330,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493348443,1910939.00
04/27/2017 23:00,2,0.000,ALERT,213.51,299.97,59.970,1493348403,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,685968.2,685968.2,3334,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348445,1910940.00
04/27/2017 23:00,2,0.000,ALERT,213.74,300.57,59.965,1493348403,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,677960.3,677960.3,3353,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493348446,1910941.00
04/27/2017 23:00,2,0.000,ALERT,213.51,300.27,59.944,1493348403,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,674609.7,674609.7,3347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348448,1910942.00
04/27/2017 23:00,2,0.000,ALERT,213.51,300.57,59.959,1493348403,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,682471.3,682471.3,3343,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348450,1910943.00
04/27/2017 23:00,2,0.000,ALERT,213.51,299.97,59.970,1493348403,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,671218.4,671218.4,3351,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348452,1910944.00
04/27/2017 23:00,2,0.000,ALERT,211.70,297.26,59.949,1493348403,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,891521.5,891521.5,3324,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348454,1910945.00
04/27/2017 23:00,2,0.000,ALERT,212.83,297.26,59.954,1493348403,"274151322000068","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,768059.7,768059.7,3436,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348456,1910946.00
04/27/2017 23:00,2,0.000,ALERT,213.06,300.57,59.949,1493348403,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,666830.2,666830.2,3348,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348457,1910947.00
04/27/2017 23:00,2,0.000,ALERT,212.83,300.57,59.959,1493348403,"201051344000594","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,687425.6,687425.6,3342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348459,1910948.00
04/27/2017 23:00,2,0.000,ALERT,213.51,300.57,59.965,1493348403,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,675552.2,675552.2,3354,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348461,1910949.00
04/27/2017 23:00,2,0.000,ALERT,211.93,297.87,59.949,1493348403,"274151322000054","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,909633.4,909633.4,3316,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348463,1910950.00
04/27/2017 23:00,2,0.000,ALERT,213.29,299.37,59.959,1493348403,"201051344000867","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,672225.2,672225.2,3350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493348464,1910951.00
04/27/2017 23:00,2,0.000,ALERT,213.29,300.57,59.944,1493348403,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,674406.0,674406.0,3349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348466,1910952.00
04/27/2017 23:00,2,0.000,ALERT,213.06,299.97,59.965,1493348403,"201051344000900","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,693556.5,693556.5,3335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348468,1910953.00
04/27/2017 23:00,2,0.000,ALERT,213.29,299.37,59.970,1493348403,"201051344000648","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,682922.5,682922.5,3333,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348470,1910954.00
04/27/2017 23:00,2,0.000,ALERT,213.06,300.57,59.959,1493348403,"201051344000569","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,695881.7,695881.7,3325,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348472,1910955.00
04/27/2017 23:00,2,0.000,ALERT,213.06,300.57,59.965,1493348403,"201051344000983","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,686434.3,686434.3,3334,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493348473,1910956.00
04/27/2017 23:00,2,0.000,ALERT,213.29,299.97,59.965,1493348403,"201051344001158","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,672080.2,672080.2,3342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493348475,1910957.00
04/27/2017 23:00,2,0.000,ALERT,213.51,300.57,59.959,1493348403,"201051344000576","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,686552.6,686552.6,3334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348477,1910958.00
