ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2017 23:00,2,0.000,ALERT,212.16,297.57,59.949,1493348403,"274151322000087","219011344069620",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,881738.4,881738.4,3383,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493348479,1910959.00
04/27/2017 23:15,2,0.000,ALERT,213.06,299.37,59.949,1493349303,"201051344000645","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,685467.3,685467.3,3333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349305,1910960.00
04/27/2017 23:15,2,0.000,ALERT,212.16,297.57,59.912,1493349303,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,906629.6,906629.6,3318,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349307,1910961.00
04/27/2017 23:15,2,0.000,ALERT,213.51,299.07,59.954,1493349303,"201051344000633","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,671776.8,671776.8,3355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349309,1910962.00
04/27/2017 23:15,2,0.000,ALERT,212.83,299.37,59.949,1493349303,"201051344000469","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,674756.8,674756.8,3341,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349310,1910963.00
04/27/2017 23:15,2,0.000,ALERT,212.38,299.37,59.991,1493349303,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,668372.8,668372.8,3353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349312,1910964.00
04/27/2017 23:15,2,0.000,ALERT,211.93,298.17,59.938,1493349303,"274151322000052","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,939684.2,939684.2,3321,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349314,1910965.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.37,59.944,1493349303,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,679581.1,679581.1,3353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349316,1910966.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.67,59.928,1493349303,"201051344001230","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,672781.5,672781.5,3349,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349318,1910967.00
04/27/2017 23:15,2,0.000,ALERT,213.06,299.97,59.944,1493349303,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,662705.0,662705.0,3346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349319,1910968.00
04/27/2017 23:15,2,0.000,ALERT,211.93,298.77,59.959,1493349303,"201051344000955","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,681189.4,681189.4,3355,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349321,1910969.00
04/27/2017 23:15,2,0.000,ALERT,212.16,297.26,59.933,1493349303,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,767713.4,767713.4,3432,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349323,1910970.00
04/27/2017 23:15,2,0.000,ALERT,212.83,299.97,59.965,1493349303,"201051344000579","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,692327.2,692327.2,3340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349325,1910971.00
04/27/2017 23:15,2,0.000,ALERT,212.38,299.37,59.933,1493349303,"201051344000890","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,675017.7,675017.7,3352,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349327,1910972.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.07,59.949,1493349303,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,677931.1,677931.1,3348,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349328,1910973.00
04/27/2017 23:15,2,0.000,ALERT,212.83,298.47,59.938,1493349303,"201051344000417","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,636753.1,636753.1,3369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349330,1910974.00
04/27/2017 23:15,2,0.000,ALERT,212.38,297.87,59.944,1493349303,"274151322000083","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,930173.9,930173.9,3323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349332,1910975.00
04/27/2017 23:15,2,0.000,ALERT,213.06,297.57,59.949,1493349303,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,991522.8,991522.8,3320,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349334,1910976.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.67,59.944,1493349303,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,673290.4,673290.4,3342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349336,1910977.00
04/27/2017 23:15,2,0.000,ALERT,211.93,298.77,59.907,1493349303,"274151322000095","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,981957.5,981957.5,3325,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349337,1910978.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.37,59.944,1493349303,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,611704.3,611704.3,3360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349339,1910979.00
04/27/2017 23:15,2,0.000,ALERT,212.38,298.47,59.970,1493349303,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,677209.8,677209.8,3357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349341,1910980.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.67,59.944,1493349303,"201051344000458","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,685514.8,685514.8,3332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349343,1910981.00
04/27/2017 23:15,2,0.000,ALERT,213.29,299.37,59.938,1493349303,"201051344000853","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,685968.2,685968.2,3336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349345,1910982.00
04/27/2017 23:15,2,0.000,ALERT,212.83,299.07,59.938,1493349303,"201051344000685","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,677960.3,677960.3,3355,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349346,1910983.00
04/27/2017 23:15,2,0.000,ALERT,212.83,298.77,59.949,1493349303,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,674609.7,674609.7,3349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349348,1910984.00
04/27/2017 23:15,2,0.000,ALERT,212.83,299.37,59.959,1493349303,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,682471.3,682471.3,3345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349350,1910985.00
04/27/2017 23:15,2,0.000,ALERT,212.61,298.47,59.907,1493349303,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,671218.4,671218.4,3353,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349352,1910986.00
04/27/2017 23:15,2,0.000,ALERT,211.93,297.26,59.965,1493349303,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,891521.5,891521.5,3326,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349354,1910987.00
04/27/2017 23:15,2,0.000,ALERT,212.83,296.96,59.944,1493349303,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,768059.7,768059.7,3438,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349355,1910988.00
04/27/2017 23:15,2,0.000,ALERT,212.16,299.07,59.954,1493349303,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,666830.2,666830.2,3350,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349357,1910989.00
04/27/2017 23:15,2,0.000,ALERT,212.61,300.27,59.917,1493349303,"201051344000594","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,687425.6,687425.6,3344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349359,1910990.00
04/27/2017 23:15,2,0.000,ALERT,212.61,298.77,59.944,1493349303,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,675552.2,675552.2,3356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349361,1910991.00
04/27/2017 23:15,2,0.000,ALERT,211.70,298.47,59.949,1493349303,"274151322000054","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,909633.4,909633.4,3318,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349363,1910992.00
04/27/2017 23:15,2,0.000,ALERT,213.06,299.07,59.965,1493349303,"201051344000867","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,672225.2,672225.2,3352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349365,1910993.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.37,59.949,1493349303,"201051344001093","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,674406.0,674406.0,3351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349367,1910994.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.67,59.949,1493349303,"201051344000900","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,693556.5,693556.5,3337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349368,1910995.00
04/27/2017 23:15,2,0.000,ALERT,213.06,299.07,59.938,1493349303,"201051344000648","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,682922.5,682922.5,3335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349370,1910996.00
04/27/2017 23:15,2,0.000,ALERT,212.83,299.97,59.954,1493349303,"201051344000569","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,695881.7,695881.7,3327,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349372,1910997.00
04/27/2017 23:15,2,0.000,ALERT,212.61,299.67,59.933,1493349303,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,686434.3,686434.3,3336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349374,1910998.00
04/27/2017 23:15,2,0.000,ALERT,213.06,299.37,59.959,1493349303,"201051344001158","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,672080.2,672080.2,3344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349376,1910999.00
04/27/2017 23:15,2,0.000,ALERT,213.06,299.97,59.959,1493349303,"201051344000576","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,686552.6,686552.6,3336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493349378,1911000.00
04/27/2017 23:15,2,0.000,ALERT,212.16,296.96,59.954,1493349303,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,881738.4,881738.4,3385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493349379,1911001.00
04/27/2017 23:30,2,0.000,ALERT,213.29,299.37,59.986,1493350203,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,685467.3,685467.3,3335,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350205,1911002.00
04/27/2017 23:30,2,0.000,ALERT,212.38,297.87,59.938,1493350203,"274151322000085","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,906629.6,906629.6,3320,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350207,1911003.00
04/27/2017 23:30,2,0.000,ALERT,213.51,299.37,59.965,1493350203,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,671776.8,671776.8,3357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350209,1911004.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.67,60.007,1493350203,"201051344000469","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,674756.8,674756.8,3343,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350211,1911005.00
04/27/2017 23:30,2,0.000,ALERT,212.61,299.67,59.965,1493350203,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,668372.8,668372.8,3355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350212,1911006.00
04/27/2017 23:30,2,0.000,ALERT,212.16,297.57,59.959,1493350203,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,939684.2,939684.2,3323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350214,1911007.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1493350203,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,679581.1,679581.1,3355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350216,1911008.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.97,59.996,1493350203,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,672781.5,672781.5,3351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350218,1911009.00
04/27/2017 23:30,2,0.000,ALERT,213.51,300.87,59.991,1493350203,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,662705.0,662705.0,3348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350220,1911010.00
04/27/2017 23:30,2,0.000,ALERT,212.61,299.97,59.959,1493350203,"201051344000955","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,681189.4,681189.4,3357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350222,1911011.00
04/27/2017 23:30,2,0.000,ALERT,212.16,297.57,59.944,1493350203,"274151322000094","219011344069620",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,767713.4,767713.4,3434,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350224,1911012.00
04/27/2017 23:30,2,0.000,ALERT,213.06,300.27,59.959,1493350203,"201051344000579","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,692327.2,692327.2,3342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350225,1911013.00
04/27/2017 23:30,2,0.000,ALERT,212.83,300.27,59.959,1493350203,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,675017.7,675017.7,3354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350227,1911014.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.67,59.922,1493350203,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,677931.1,677931.1,3350,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350229,1911015.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.37,59.959,1493350203,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,636753.1,636753.1,3371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350231,1911016.00
04/27/2017 23:30,2,0.000,ALERT,212.38,298.77,59.949,1493350203,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,930173.9,930173.9,3325,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350233,1911017.00
04/27/2017 23:30,2,0.000,ALERT,213.06,298.17,59.949,1493350203,"274151322000076","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,991522.8,991522.8,3322,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350234,1911018.00
04/27/2017 23:30,2,0.000,ALERT,212.83,299.97,59.954,1493350203,"201051344000868","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,673290.4,673290.4,3344,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350236,1911019.00
04/27/2017 23:30,2,0.000,ALERT,212.38,299.07,59.959,1493350203,"274151322000095","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,981957.5,981957.5,3327,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350238,1911020.00
04/27/2017 23:30,2,0.000,ALERT,212.61,299.37,59.959,1493350203,"201051344000988","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,611704.3,611704.3,3362,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350240,1911021.00
04/27/2017 23:30,2,0.000,ALERT,212.83,299.07,59.975,1493350203,"201051344001025","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,677209.8,677209.8,3359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350242,1911022.00
04/27/2017 23:30,2,0.000,ALERT,212.83,299.67,59.965,1493350203,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,685514.8,685514.8,3334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350244,1911023.00
04/27/2017 23:30,2,0.000,ALERT,213.51,299.37,59.959,1493350203,"201051344000853","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,685968.2,685968.2,3338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350245,1911024.00
04/27/2017 23:30,2,0.000,ALERT,213.29,299.67,59.965,1493350203,"201051344000685","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,677960.3,677960.3,3357,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350247,1911025.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.37,59.970,1493350203,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,674609.7,674609.7,3351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350249,1911026.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.67,59.970,1493350203,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,682471.3,682471.3,3347,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350251,1911027.00
04/27/2017 23:30,2,0.000,ALERT,212.83,298.77,59.965,1493350203,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,671218.4,671218.4,3355,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350252,1911028.00
04/27/2017 23:30,2,0.000,ALERT,211.93,297.87,59.933,1493350203,"274151322000088","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,891521.5,891521.5,3328,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350254,1911029.00
04/27/2017 23:30,2,0.000,ALERT,212.61,296.96,59.917,1493350203,"274151322000068","219011344069620",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,768059.7,768059.7,3440,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350256,1911030.00
04/27/2017 23:30,2,0.000,ALERT,212.61,299.67,59.965,1493350203,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,666830.2,666830.2,3352,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350258,1911031.00
04/27/2017 23:30,2,0.000,ALERT,212.61,299.97,59.959,1493350203,"201051344000594","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,687425.6,687425.6,3346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350260,1911032.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.37,59.954,1493350203,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,675552.2,675552.2,3358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350261,1911033.00
04/27/2017 23:30,2,0.000,ALERT,211.93,298.17,59.959,1493350203,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,909633.4,909633.4,3320,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350263,1911034.00
04/27/2017 23:30,2,0.000,ALERT,213.29,298.77,59.959,1493350203,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,672225.2,672225.2,3354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350265,1911035.00
04/27/2017 23:30,2,0.000,ALERT,212.83,299.37,59.965,1493350203,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,674406.0,674406.0,3353,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350267,1911036.00
04/27/2017 23:30,2,0.000,ALERT,212.83,299.37,59.954,1493350203,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,693556.5,693556.5,3339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350269,1911037.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.07,59.970,1493350203,"201051344000648","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,682922.5,682922.5,3337,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350270,1911038.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.97,59.965,1493350203,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,695881.7,695881.7,3329,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350272,1911039.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.67,59.975,1493350203,"201051344000983","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,686434.3,686434.3,3338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350274,1911040.00
04/27/2017 23:30,2,0.000,ALERT,213.06,299.37,59.975,1493350203,"201051344001158","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,672080.2,672080.2,3346,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350276,1911041.00
04/27/2017 23:30,2,0.000,ALERT,213.51,299.97,59.965,1493350203,"201051344000576","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,686552.6,686552.6,3338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493350278,1911042.00
04/27/2017 23:30,2,0.000,ALERT,212.16,296.66,59.970,1493350203,"274151322000087","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,881738.4,881738.4,3387,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493350279,1911043.00
04/27/2017 23:45,2,0.000,ALERT,213.74,300.87,59.981,1493351103,"201051344000645","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,685467.3,685467.3,3337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351105,1911044.00
04/27/2017 23:45,2,0.000,ALERT,212.38,297.87,60.018,1493351103,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,906629.6,906629.6,3322,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351107,1911045.00
04/27/2017 23:45,2,0.000,ALERT,213.96,300.57,60.012,1493351103,"201051344000633","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,671776.8,671776.8,3359,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351109,1911046.00
04/27/2017 23:45,2,0.000,ALERT,213.51,301.17,60.007,1493351103,"201051344000469","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,674756.8,674756.8,3345,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351111,1911047.00
04/27/2017 23:45,2,0.000,ALERT,212.83,300.27,60.002,1493351103,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,668372.8,668372.8,3357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351112,1911048.00
04/27/2017 23:45,2,0.000,ALERT,212.38,299.37,60.012,1493351103,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,939684.2,939684.2,3325,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351114,1911049.00
04/27/2017 23:45,2,0.000,ALERT,213.29,300.57,60.012,1493351103,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,679581.1,679581.1,3357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351116,1911050.00
04/27/2017 23:45,2,0.000,ALERT,213.06,300.57,60.018,1493351103,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,672781.5,672781.5,3353,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351118,1911051.00
04/27/2017 23:45,2,0.000,ALERT,213.74,301.47,60.023,1493351103,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,662705.0,662705.0,3350,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351119,1911052.00
04/27/2017 23:45,2,0.000,ALERT,212.83,300.27,60.007,1493351103,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,681189.4,681189.4,3359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351121,1911053.00
04/27/2017 23:45,2,0.000,ALERT,212.61,298.17,59.975,1493351103,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,767713.4,767713.4,3436,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351123,1911054.00
04/27/2017 23:45,2,0.000,ALERT,213.29,301.47,60.012,1493351103,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,692327.2,692327.2,3344,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351125,1911055.00
04/27/2017 23:45,2,0.000,ALERT,213.06,300.87,60.007,1493351103,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,675017.7,675017.7,3356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351127,1911056.00
04/27/2017 23:45,2,0.000,ALERT,213.29,300.27,60.007,1493351103,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,677931.1,677931.1,3352,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351128,1911057.00
04/27/2017 23:45,2,0.000,ALERT,213.51,299.97,59.996,1493351103,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,636753.1,636753.1,3373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351130,1911058.00
04/27/2017 23:45,2,0.000,ALERT,212.61,299.07,60.007,1493351103,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,930173.9,930173.9,3327,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351132,1911059.00
04/27/2017 23:45,2,0.000,ALERT,213.29,298.47,60.002,1493351103,"274151322000076","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,991522.8,991522.8,3324,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351134,1911060.00
04/27/2017 23:45,2,0.000,ALERT,213.29,301.47,60.012,1493351103,"201051344000868","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,673290.4,673290.4,3346,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351136,1911061.00
04/27/2017 23:45,2,0.000,ALERT,212.61,299.97,60.012,1493351103,"274151322000095","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,981957.5,981957.5,3329,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351137,1911062.00
04/27/2017 23:45,2,0.000,ALERT,213.29,300.87,60.018,1493351103,"201051344000988","219011344069620",0.00,0.50,0,294.86,301.77,0.0,0.0,0.000,611704.3,611704.3,3364,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351139,1911063.00
04/27/2017 23:45,2,0.000,ALERT,212.83,299.07,59.996,1493351103,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,677209.8,677209.8,3361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351141,1911064.00
04/27/2017 23:45,2,0.000,ALERT,213.06,300.87,59.975,1493351103,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,685514.8,685514.8,3336,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351143,1911065.00
04/27/2017 23:45,2,0.000,ALERT,213.74,300.87,60.007,1493351103,"201051344000853","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,685968.2,685968.2,3340,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493351145,1911066.00
04/27/2017 23:45,2,0.000,ALERT,213.51,300.27,60.012,1493351103,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,677960.3,677960.3,3359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351147,1911067.00
04/27/2017 23:45,2,0.000,ALERT,213.29,299.67,60.018,1493351103,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,674609.7,674609.7,3353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493351149,1911068.00
04/27/2017 23:45,2,0.000,ALERT,213.51,300.57,60.023,1493351103,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,682471.3,682471.3,3349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351150,1911069.00
04/27/2017 23:45,2,0.000,ALERT,213.06,299.37,60.018,1493351103,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,671218.4,671218.4,3357,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351152,1911070.00
04/27/2017 23:45,2,0.000,ALERT,212.16,298.47,60.018,1493351103,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,891521.5,891521.5,3330,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351154,1911071.00
04/27/2017 23:45,2,0.000,ALERT,213.06,297.57,60.007,1493351103,"274151322000068","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,768059.7,768059.7,3442,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351156,1911072.00
04/27/2017 23:45,2,0.000,ALERT,212.83,300.27,60.012,1493351103,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,666830.2,666830.2,3354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351158,1911073.00
04/27/2017 23:45,2,0.000,ALERT,213.06,301.47,60.034,1493351103,"201051344000594","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,687425.6,687425.6,3348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351159,1911074.00
04/27/2017 23:45,2,0.000,ALERT,213.29,300.27,60.039,1493351103,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,675552.2,675552.2,3360,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493351161,1911075.00
04/27/2017 23:45,2,0.000,ALERT,212.38,298.47,60.002,1493351103,"274151322000054","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,909633.4,909633.4,3322,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351163,1911076.00
04/27/2017 23:45,2,0.000,ALERT,213.51,299.97,60.007,1493351103,"201051344000867","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,672225.2,672225.2,3356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351165,1911077.00
04/27/2017 23:45,2,0.000,ALERT,213.29,300.27,60.007,1493351103,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,674406.0,674406.0,3355,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493351166,1911078.00
04/27/2017 23:45,2,0.000,ALERT,213.06,300.57,60.018,1493351103,"201051344000900","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,693556.5,693556.5,3341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351168,1911079.00
04/27/2017 23:45,2,0.000,ALERT,213.29,299.67,60.002,1493351103,"201051344000648","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,682922.5,682922.5,3339,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493351170,1911080.00
04/27/2017 23:45,2,0.000,ALERT,213.29,301.17,60.023,1493351103,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,695881.7,695881.7,3331,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351172,1911081.00
04/27/2017 23:45,2,0.000,ALERT,213.29,300.57,59.996,1493351103,"201051344000983","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,686434.3,686434.3,3340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351174,1911082.00
04/27/2017 23:45,2,0.000,ALERT,213.29,300.57,59.981,1493351103,"201051344001158","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,672080.2,672080.2,3348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351176,1911083.00
04/27/2017 23:45,2,0.000,ALERT,213.74,301.17,59.991,1493351103,"201051344000576","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,686552.6,686552.6,3340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351177,1911084.00
04/27/2017 23:45,2,0.000,ALERT,212.38,297.26,59.954,1493351103,"274151322000087","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,881738.4,881738.4,3389,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493351179,1911085.00
